Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.85,6.65,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.7,6.95,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.7,6.9,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.7,6.8,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.75,6.45,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.8,6.2,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.8,5.95,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.8,5.7,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,1,7,15,49.5,5.0,0.85,5.7,5.5,0.0,0.0
2018,1,1,7,30,99.0,10.0,0.8,6.2,11.0,46.91,0.0
2018,1,1,7,45,229.0,20.0,0.8,6.75,37.5,130.9,0.0
2018,1,1,8,0,359.0,30.0,0.8,7.3,64.0,215.11,159.81
2018,1,1,8,15,447.5,36.5,0.85,7.85,100.5,270.48,216.6
2018,1,1,8,30,536.0,43.0,0.9,8.4,137.0,328.91,268.07
2018,1,1,8,45,471.0,60.0,1.0,8.95,157.5,324.96,267.69
2018,1,1,9,0,406.0,77.0,1.1,9.5,178.0,314.11,260.43
2018,1,1,9,15,415.0,89.0,1.2,10.15,206.0,335.91,278.73
2018,1,1,9,30,424.0,101.0,1.3,10.8,234.0,356.31,294.99
2018,1,1,9,45,461.0,106.5,1.4,11.5,265.5,383.17,316.06
2018,1,1,10,0,498.0,112.0,1.5,12.2,297.0,408.87,335.63
2018,1,1,10,15,506.0,120.5,1.55,12.65,320.0,420.28,343.5
2018,1,1,10,30,514.0,129.0,1.6,13.1,343.0,429.76,349.7
2018,1,1,10,45,518.0,135.5,1.7,13.6,360.5,432.95,350.93
2018,1,1,11,0,522.0,142.0,1.8,14.1,378.0,434.18,350.51
2018,1,1,11,15,529.5,145.0,1.8,14.45,390.5,431.69,347.04
2018,1,1,11,30,537.0,148.0,1.8,14.8,403.0,427.21,341.88
2018,1,1,11,45,527.0,153.0,1.75,15.15,406.0,414.14,329.78
2018,1,1,12,0,517.0,158.0,1.7,15.5,409.0,399.7,316.54
2018,1,1,12,15,488.0,164.5,1.65,15.75,401.5,377.07,297.05
2018,1,1,12,30,459.0,171.0,1.6,16.0,394.0,354.32,277.47
2018,1,1,12,45,462.0,167.0,1.5,16.2,388.0,334.42,259.68
2018,1,1,13,0,465.0,163.0,1.4,16.4,382.0,313.23,240.59
2018,1,1,13,15,503.5,148.5,1.4,16.5,378.5,292.66,221.18
2018,1,1,13,30,542.0,134.0,1.4,16.6,375.0,268.52,198.25
2018,1,1,13,45,529.5,128.5,1.35,16.7,354.5,236.27,169.99
2018,1,1,14,0,517.0,123.0,1.3,16.8,334.0,204.11,142.13
2018,1,1,14,15,483.5,119.5,1.2,16.55,305.5,170.61,115.15
2018,1,1,14,30,450.0,116.0,1.1,16.3,277.0,139.27,91.78
2018,1,1,14,45,409.0,109.5,1.0,16.05,245.0,107.51,71.32
2018,1,1,15,0,368.0,103.0,0.9,15.8,213.0,79.12,58.14
2018,1,1,15,15,340.5,90.5,0.9,15.8,182.0,65.85,52.83
2018,1,1,15,30,313.0,78.0,0.9,15.8,151.0,57.63,45.47
2018,1,1,15,45,296.5,65.0,0.95,14.35,123.5,48.8,37.65
2018,1,1,16,0,280.0,52.0,1.0,12.9,96.0,39.69,29.37
2018,1,1,16,15,195.0,40.0,1.05,12.5,66.0,31.0,20.99
2018,1,1,16,30,110.0,28.0,1.1,12.1,36.0,23.06,10.12
2018,1,1,16,45,73.5,16.5,1.1,11.65,20.0,15.73,0.0
2018,1,1,17,0,37.0,5.0,1.1,11.2,4.0,0.0,0.0
2018,1,1,17,15,18.5,2.5,1.15,10.95,2.0,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.2,10.45,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.15,9.8,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.1,9.7,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,1.05,9.7,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.95,9.7,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.7,9.8,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.65,9.85,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.6,9.9,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.55,9.95,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.45,10.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,0.4,10.1,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.4,10.05,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.35,9.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.3,9.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.35,9.75,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.4,9.6,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.55,9.3,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.6,9.1,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,0.65,8.75,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,0.7,8.1,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,0.8,7.9,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,2,7,15,20.5,4.0,1.1,6.7,4.0,0.0,0.0
2018,1,2,7,30,41.0,8.0,1.2,7.1,8.0,23.11,0.0
2018,1,2,7,45,92.5,21.0,1.25,7.55,28.0,70.91,0.0
2018,1,2,8,0,144.0,34.0,1.3,8.0,48.0,127.0,93.39
2018,1,2,8,15,191.5,47.5,1.6,8.45,75.5,165.51,132.71
2018,1,2,8,30,239.0,61.0,1.9,8.9,103.0,206.09,169.4
2018,1,2,8,45,277.5,73.5,2.15,9.4,134.0,242.23,201.42
2018,1,2,9,0,316.0,86.0,2.4,9.9,165.0,278.8,233.03
2018,1,2,9,15,309.0,101.0,2.45,10.4,188.0,294.09,245.85
2018,1,2,9,30,302.0,116.0,2.5,10.9,211.0,299.34,249.98
2018,1,2,9,45,247.5,134.0,2.55,11.4,217.5,289.43,240.81
2018,1,2,10,0,193.0,152.0,2.6,11.9,224.0,270.0,223.71
2018,1,2,10,15,147.5,164.0,2.65,12.3,221.5,255.34,210.58
2018,1,2,10,30,102.0,176.0,2.7,12.7,219.0,233.54,191.58
2018,1,2,10,45,70.0,171.0,2.75,13.1,201.0,207.84,169.64
2018,1,2,11,0,38.0,166.0,2.8,13.5,183.0,183.06,148.47
2018,1,2,11,15,38.5,177.0,2.75,13.8,195.0,192.42,155.8
2018,1,2,11,30,39.0,188.0,2.7,14.1,207.0,201.4,162.7
2018,1,2,11,45,54.5,198.5,2.65,14.4,225.0,216.79,174.87
2018,1,2,12,0,70.0,209.0,2.6,14.7,243.0,231.07,185.95
2018,1,2,12,15,61.5,206.0,2.55,14.8,236.0,220.79,177.25
2018,1,2,12,30,53.0,203.0,2.5,14.9,229.0,210.89,168.99
2018,1,2,12,45,30.5,179.5,2.5,15.0,194.5,177.58,141.94
2018,1,2,13,0,8.0,156.0,2.5,15.1,160.0,146.37,116.67
2018,1,2,13,15,4.0,137.5,2.45,15.05,139.5,127.71,101.49
2018,1,2,13,30,0.0,119.0,2.4,15.0,119.0,109.54,86.65
2018,1,2,13,45,0.0,110.5,2.4,14.95,110.5,101.63,80.21
2018,1,2,14,0,0.0,102.0,2.4,14.9,102.0,93.77,73.77
2018,1,2,14,15,0.5,104.0,2.25,14.6,104.0,95.07,75.04
2018,1,2,14,30,1.0,106.0,2.1,14.3,106.0,96.01,75.98
2018,1,2,14,45,0.5,79.5,1.95,14.05,79.5,73.01,56.74
2018,1,2,15,0,0.0,53.0,1.8,13.8,53.0,49.26,36.65
2018,1,2,15,15,0.0,60.5,1.8,13.8,60.5,55.91,44.48
2018,1,2,15,30,0.0,68.0,1.8,13.8,68.0,61.29,49.11
2018,1,2,15,45,0.0,54.5,1.45,12.3,54.5,49.56,38.66
2018,1,2,16,0,0.0,41.0,1.1,10.8,41.0,37.69,27.9
2018,1,2,16,15,0.0,30.0,1.1,10.25,30.0,27.77,18.49
2018,1,2,16,30,0.0,19.0,1.1,9.7,19.0,17.64,7.01
2018,1,2,16,45,13.0,11.0,1.15,9.2,11.0,10.48,0.0
2018,1,2,17,0,26.0,3.0,1.2,8.7,3.0,2.86,0.0
2018,1,2,17,15,13.0,1.5,1.2,8.7,1.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.2,8.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.2,8.6,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.2,8.35,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.2,8.05,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.25,7.25,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,1.3,6.95,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,1.3,6.4,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,1.3,6.35,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,1.25,6.25,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,1.15,6.25,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,1.1,6.4,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,1.1,6.15,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,1.3,5.45,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,1,3,7,15,0.0,1.0,1.05,6.0,1.0,0.0,0.0
2018,1,3,7,30,0.0,2.0,1.0,6.3,2.0,1.91,0.0
2018,1,3,7,45,0.0,4.5,0.9,6.6,4.5,4.16,0.0
2018,1,3,8,0,0.0,7.0,0.8,6.9,7.0,6.48,0.0
2018,1,3,8,15,0.0,8.5,0.8,7.25,8.5,7.87,1.08
2018,1,3,8,30,0.0,10.0,0.8,7.6,10.0,9.26,2.4
2018,1,3,8,45,0.0,15.0,0.8,8.0,15.0,13.89,6.53
2018,1,3,9,0,0.0,20.0,0.8,8.4,20.0,18.54,10.65
2018,1,3,9,15,0.0,40.5,0.9,8.6,40.5,37.61,27.36
2018,1,3,9,30,0.0,61.0,1.0,8.8,61.0,56.73,43.95
2018,1,3,9,45,0.0,75.5,1.15,9.0,75.5,70.73,55.95
2018,1,3,10,0,0.0,90.0,1.3,9.2,90.0,84.85,67.94
2018,1,3,10,15,0.0,95.0,1.45,9.3,95.0,89.43,71.72
2018,1,3,10,30,0.0,100.0,1.6,9.4,100.0,94.03,75.52
2018,1,3,10,45,0.0,97.0,1.7,9.5,97.0,90.86,72.69
2018,1,3,11,0,0.0,94.0,1.8,9.6,94.0,87.83,70.0
2018,1,3,11,15,0.0,92.0,1.75,9.65,92.0,85.84,68.22
2018,1,3,11,30,0.0,90.0,1.7,9.7,90.0,83.89,66.5
2018,1,3,11,45,0.0,72.0,1.65,9.75,72.0,67.01,52.07
2018,1,3,12,0,0.0,54.0,1.6,9.8,54.0,50.22,37.69
2018,1,3,12,15,0.0,50.5,1.6,9.85,50.5,46.95,34.9
2018,1,3,12,30,0.0,47.0,1.6,9.9,47.0,43.69,32.1
2018,1,3,12,45,0.0,44.0,1.6,9.9,44.0,40.89,29.71
2018,1,3,13,0,0.0,41.0,1.6,9.9,41.0,38.1,27.32
2018,1,3,13,15,0.0,44.0,1.85,9.95,44.0,40.89,29.75
2018,1,3,13,30,0.0,47.0,2.1,10.0,47.0,43.68,32.17
2018,1,3,13,45,0.0,46.5,2.35,10.0,46.5,43.21,31.81
2018,1,3,14,0,0.0,46.0,2.6,10.0,46.0,42.74,31.45
2018,1,3,14,15,0.0,45.0,2.7,10.0,45.0,41.8,30.68
2018,1,3,14,30,0.0,44.0,2.8,10.0,44.0,40.87,29.92
2018,1,3,14,45,0.0,37.5,2.85,10.0,37.5,34.81,24.7
2018,1,3,15,0,0.0,31.0,2.9,10.0,31.0,28.76,19.45
2018,1,3,15,15,0.0,34.5,2.9,10.0,34.5,32.02,23.53
2018,1,3,15,30,0.0,38.0,2.9,10.0,38.0,35.28,26.41
2018,1,3,15,45,0.0,31.0,1.9,9.3,31.0,28.77,20.43
2018,1,3,16,0,0.0,24.0,0.9,8.6,24.0,22.26,14.4
2018,1,3,16,15,0.0,18.5,0.9,8.45,18.5,17.15,9.43
2018,1,3,16,30,0.0,13.0,0.9,8.3,13.0,12.05,3.34
2018,1,3,16,45,3.0,7.0,0.85,8.2,7.0,6.67,0.0
2018,1,3,17,0,6.0,1.0,0.8,8.1,1.0,0.95,0.0
2018,1,3,17,15,3.0,0.5,0.85,8.05,0.5,0.0,0.0
2018,1,3,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,1.1,7.9,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,1.35,8.45,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,1.55,8.45,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,1.75,8.4,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.8,8.65,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.45,9.55,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.25,9.3,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,1.2,8.85,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,1.25,8.75,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.75,8.2,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.8,8.1,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.8,7.95,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,1,4,7,15,11.0,3.0,1.9,8.0,3.0,0.0,0.0
2018,1,4,7,30,22.0,6.0,2.1,8.5,6.0,14.05,0.0
2018,1,4,7,45,20.0,17.5,2.25,9.0,18.5,30.77,0.0
2018,1,4,8,0,18.0,29.0,2.4,9.5,31.0,40.11,25.83
2018,1,4,8,15,29.5,45.5,2.4,9.85,50.0,64.57,48.73
2018,1,4,8,30,41.0,62.0,2.4,10.2,69.0,88.41,69.99
2018,1,4,8,45,37.0,76.0,2.35,10.5,83.5,100.91,81.27
2018,1,4,9,0,33.0,90.0,2.3,10.8,98.0,113.1,91.93
2018,1,4,9,15,100.5,103.0,2.25,11.35,133.5,169.3,140.15
2018,1,4,9,30,168.0,116.0,2.2,11.9,169.0,219.32,182.27
2018,1,4,9,45,257.5,125.5,2.15,12.45,216.5,285.81,237.13
2018,1,4,10,0,347.0,135.0,2.1,13.0,264.0,344.38,284.16
2018,1,4,10,15,317.5,147.5,2.3,13.9,272.5,339.33,278.43
2018,1,4,10,30,288.0,160.0,2.5,14.8,281.0,332.98,271.84
2018,1,4,10,45,198.0,163.5,2.65,15.7,248.5,276.43,224.58
2018,1,4,11,0,108.0,167.0,2.8,16.6,216.0,227.59,183.45
2018,1,4,11,15,88.5,175.0,2.95,17.15,216.0,216.91,174.1
2018,1,4,11,30,69.0,183.0,3.1,17.7,216.0,211.98,169.35
2018,1,4,11,45,62.5,190.5,3.25,18.2,220.5,213.23,169.77
2018,1,4,12,0,56.0,198.0,3.4,18.7,225.0,214.35,170.11
2018,1,4,12,15,68.0,196.0,3.4,18.85,229.0,214.71,170.07
2018,1,4,12,30,80.0,194.0,3.4,19.0,233.0,214.32,169.34
2018,1,4,12,45,223.5,181.5,3.4,19.15,288.5,256.86,201.43
2018,1,4,13,0,367.0,169.0,3.4,19.3,344.0,286.56,221.44
2018,1,4,13,15,408.0,158.5,3.35,19.25,347.5,274.77,209.25
2018,1,4,13,30,449.0,148.0,3.3,19.2,351.0,258.58,193.05
2018,1,4,13,45,339.0,143.0,3.25,19.15,292.0,206.31,152.42
2018,1,4,14,0,229.0,138.0,3.2,19.1,233.0,164.66,121.46
2018,1,4,14,15,272.0,123.0,2.9,18.8,228.0,146.78,104.5
2018,1,4,14,30,315.0,108.0,2.6,18.5,223.0,121.13,81.89
2018,1,4,14,45,410.5,90.5,2.25,18.2,225.5,96.37,60.64
2018,1,4,15,0,506.0,73.0,1.9,17.9,228.0,61.61,39.07
2018,1,4,15,15,524.0,65.5,1.9,17.9,208.0,46.28,35.27
2018,1,4,15,30,542.0,58.0,1.9,17.9,188.0,41.96,31.39
2018,1,4,15,45,343.0,54.0,1.5,16.5,131.0,40.15,29.8
2018,1,4,16,0,144.0,50.0,1.1,15.1,74.0,40.31,29.74
2018,1,4,16,15,72.0,35.0,1.1,14.6,47.0,30.35,20.45
2018,1,4,16,30,0.0,20.0,1.1,14.1,20.0,18.57,8.27
2018,1,4,16,45,1.0,11.0,1.15,13.6,11.0,10.48,0.0
2018,1,4,17,0,2.0,2.0,1.2,13.1,2.0,1.91,0.0
2018,1,4,17,15,1.0,1.0,1.2,12.85,1.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,1.2,11.8,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,1.2,10.7,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,1.2,11.15,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,1.3,10.9,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,1.35,10.9,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,1.4,11.1,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,1.35,11.3,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.3,11.6,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.3,11.55,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.3,11.45,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.25,11.4,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,5,7,15,17.5,2.5,1.25,11.8,2.5,0.0,0.0
2018,1,5,7,30,35.0,5.0,1.3,12.2,5.0,18.03,0.0
2018,1,5,7,45,17.5,9.5,1.35,12.55,9.5,17.91,0.0
2018,1,5,8,0,0.0,14.0,1.4,12.9,14.0,12.97,4.45
2018,1,5,8,15,35.0,35.0,1.5,13.25,41.0,58.45,43.1
2018,1,5,8,30,70.0,56.0,1.6,13.6,68.0,101.09,79.8
2018,1,5,8,45,81.5,67.5,1.7,13.9,85.0,119.34,95.95
2018,1,5,9,0,93.0,79.0,1.8,14.2,102.0,137.81,111.97
2018,1,5,9,15,50.0,87.0,1.75,14.35,99.5,115.84,93.33
2018,1,5,9,30,7.0,95.0,1.7,14.5,97.0,95.42,75.63
2018,1,5,9,45,4.5,104.5,1.65,14.65,106.0,102.92,81.81
2018,1,5,10,0,2.0,114.0,1.6,14.8,115.0,110.38,87.84
2018,1,5,10,15,1.0,104.5,1.6,14.9,105.0,99.44,78.52
2018,1,5,10,30,0.0,95.0,1.6,15.0,95.0,89.12,69.76
2018,1,5,10,45,0.0,81.5,1.6,15.15,81.5,75.92,58.6
2018,1,5,11,0,0.0,68.0,1.6,15.3,68.0,63.27,47.91
2018,1,5,11,15,0.5,97.5,1.65,15.4,97.5,91.33,71.31
2018,1,5,11,30,1.0,127.0,1.7,15.5,127.0,119.55,94.55
2018,1,5,11,45,6.5,131.0,1.75,15.6,134.0,125.77,99.56
2018,1,5,12,0,12.0,135.0,1.8,15.7,141.0,131.71,104.37
2018,1,5,12,15,6.5,106.5,1.85,15.7,109.5,102.1,79.92
2018,1,5,12,30,1.0,78.0,1.9,15.7,78.0,73.04,55.83
2018,1,5,12,45,11.0,113.0,2.0,15.65,118.0,109.24,85.89
2018,1,5,13,0,21.0,148.0,2.1,15.6,158.0,144.0,114.34
2018,1,5,13,15,19.0,140.0,2.05,15.5,149.0,134.92,106.85
2018,1,5,13,30,17.0,132.0,2.0,15.4,140.0,126.01,99.6
2018,1,5,13,45,18.5,114.0,2.0,15.25,122.0,108.36,85.0
2018,1,5,14,0,20.0,96.0,2.0,15.1,104.0,91.64,71.08
2018,1,5,14,15,25.0,103.5,1.85,14.9,113.0,97.16,75.58
2018,1,5,14,30,30.0,111.0,1.7,14.7,122.0,101.5,79.13
2018,1,5,14,45,15.0,87.5,1.5,14.45,93.0,80.91,62.75
2018,1,5,15,0,0.0,64.0,1.3,14.2,64.0,59.44,45.24
2018,1,5,15,15,0.0,51.5,1.3,14.2,51.5,47.87,37.26
2018,1,5,15,30,0.0,39.0,1.3,14.2,39.0,36.21,26.8
2018,1,5,15,45,0.0,31.0,1.2,13.5,31.0,28.77,20.09
2018,1,5,16,0,0.0,23.0,1.1,12.8,23.0,21.33,13.3
2018,1,5,16,15,0.0,16.5,1.2,12.6,16.5,15.29,7.65
2018,1,5,16,30,0.0,10.0,1.3,12.4,10.0,9.26,1.5
2018,1,5,16,45,0.0,5.5,1.45,12.15,5.5,5.24,0.0
2018,1,5,17,0,0.0,1.0,1.6,11.9,1.0,0.95,0.0
2018,1,5,17,15,0.0,0.5,1.8,11.75,0.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,2.0,11.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,2.55,10.8,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,2.75,10.05,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,2.7,9.95,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,2.6,9.8,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,2.5,9.75,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.9,9.4,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.55,9.15,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.25,8.85,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.05,8.65,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,0.85,8.35,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,0.9,8.3,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,0.9,8.1,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,0.9,7.8,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,0.95,7.7,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.05,7.3,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.05,7.15,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.05,6.6,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2018,1,6,7,15,45.0,4.5,1.2,7.05,5.0,0.0,0.0
2018,1,6,7,30,90.0,9.0,1.3,7.6,10.0,42.75,0.0
2018,1,6,7,45,134.5,20.5,1.4,8.2,29.5,93.53,0.0
2018,1,6,8,0,179.0,32.0,1.5,8.8,49.0,139.74,102.95
2018,1,6,8,15,354.5,39.0,1.55,9.2,94.0,232.3,186.69
2018,1,6,8,30,530.0,46.0,1.6,9.6,139.0,332.07,271.58
2018,1,6,8,45,632.0,46.0,1.7,10.0,184.5,389.1,320.63
2018,1,6,9,0,734.0,46.0,1.8,10.4,230.0,451.81,372.84
2018,1,6,9,15,762.5,49.5,1.85,10.8,267.0,479.98,395.99
2018,1,6,9,30,791.0,53.0,1.9,11.2,304.0,506.36,416.94
2018,1,6,9,45,807.5,57.0,1.9,11.6,337.0,524.58,430.53
2018,1,6,10,0,824.0,61.0,1.9,12.0,370.0,540.25,441.62
2018,1,6,10,15,786.0,72.5,2.0,12.4,385.0,531.15,433.34
2018,1,6,10,30,748.0,84.0,2.1,12.8,400.0,518.9,422.54
2018,1,6,10,45,797.0,79.5,2.2,13.2,431.0,535.02,434.03
2018,1,6,11,0,846.0,75.0,2.3,13.6,462.0,547.77,442.36
2018,1,6,11,15,872.0,71.0,2.3,13.85,481.0,543.48,437.22
2018,1,6,11,30,898.0,67.0,2.3,14.1,500.0,537.92,430.88
2018,1,6,11,45,902.5,67.0,2.3,14.35,507.5,522.32,416.49
2018,1,6,12,0,907.0,67.0,2.3,14.6,515.0,503.83,399.58
2018,1,6,12,15,906.0,67.5,2.25,14.7,515.0,480.48,378.65
2018,1,6,12,30,905.0,68.0,2.2,14.8,515.0,454.6,355.31
2018,1,6,12,45,901.0,68.0,2.1,14.9,507.0,424.62,328.18
2018,1,6,13,0,897.0,68.0,2.0,15.0,499.0,392.52,298.87
2018,1,6,13,15,889.5,67.5,1.9,15.0,484.0,356.86,266.39
2018,1,6,13,30,882.0,67.0,1.8,15.0,469.0,319.65,232.22
2018,1,6,13,45,871.0,66.0,1.7,14.95,447.0,279.77,195.79
2018,1,6,14,0,860.0,65.0,1.6,14.9,425.0,239.0,158.89
2018,1,6,14,15,841.0,62.5,1.6,14.75,395.0,191.13,117.73
2018,1,6,14,30,822.0,60.0,1.6,14.6,365.0,147.07,82.23
2018,1,6,14,45,779.5,59.5,1.55,14.4,327.0,103.57,53.19
2018,1,6,15,0,737.0,59.0,1.5,14.2,289.0,63.1,35.13
2018,1,6,15,15,720.5,54.5,1.5,14.2,255.5,41.3,31.4
2018,1,6,15,30,704.0,50.0,1.5,14.2,222.0,38.82,29.13
2018,1,6,15,45,649.0,46.0,1.15,12.85,182.0,36.72,27.27
2018,1,6,16,0,594.0,42.0,0.8,11.5,142.0,34.74,25.35
2018,1,6,16,15,502.0,35.0,0.85,11.1,103.0,27.23,18.2
2018,1,6,16,30,410.0,28.0,0.9,10.7,64.0,22.64,12.3
2018,1,6,16,45,252.5,18.0,0.9,10.25,36.5,14.89,0.0
2018,1,6,17,0,95.0,8.0,0.9,9.8,9.0,7.63,0.0
2018,1,6,17,15,47.5,4.0,0.9,9.6,4.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,0.9,8.6,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,0.9,8.05,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,0.9,7.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,0.85,7.75,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,0.8,7.6,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,0.8,7.45,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,0.8,7.3,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,0.8,7.2,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,0.85,6.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,0.95,6.35,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.0,6.1,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.0,5.8,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.95,5.7,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.9,5.3,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.95,5.1,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.0,4.85,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.05,4.1,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.95,4.15,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.9,4.2,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,1.15,4.75,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,1.3,4.95,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,7,7,15,11.0,2.5,1.65,5.15,2.5,0.0,0.0
2018,1,7,7,30,22.0,5.0,1.6,5.3,5.0,13.13,0.0
2018,1,7,7,45,11.0,17.5,1.6,5.4,17.5,23.1,0.0
2018,1,7,8,0,0.0,30.0,1.6,5.5,30.0,30.58,18.81
2018,1,7,8,15,2.0,45.0,1.55,5.65,45.5,47.01,34.6
2018,1,7,8,30,4.0,60.0,1.5,5.8,61.0,62.96,49.09
2018,1,7,8,45,9.0,75.0,1.4,5.9,77.5,80.23,64.59
2018,1,7,9,0,14.0,90.0,1.3,6.0,94.0,97.51,79.9
2018,1,7,9,15,7.0,86.0,1.35,6.2,88.0,87.08,70.85
2018,1,7,9,30,0.0,82.0,1.4,6.4,82.0,77.88,62.74
2018,1,7,9,45,0.0,84.0,1.45,6.6,84.0,79.26,63.85
2018,1,7,10,0,0.0,86.0,1.5,6.8,86.0,80.82,65.07
2018,1,7,10,15,0.0,97.0,1.55,7.15,97.0,91.38,73.99
2018,1,7,10,30,0.0,108.0,1.6,7.5,108.0,101.89,82.77
2018,1,7,10,45,0.0,100.0,1.65,7.85,100.0,93.76,75.59
2018,1,7,11,0,0.0,92.0,1.7,8.2,92.0,85.9,68.69
2018,1,7,11,15,0.0,92.0,1.65,8.75,92.0,85.83,68.42
2018,1,7,11,30,0.0,92.0,1.6,9.3,92.0,85.78,68.18
2018,1,7,11,45,0.0,99.5,1.55,9.85,99.5,92.8,73.94
2018,1,7,12,0,0.0,107.0,1.5,10.4,107.0,99.76,79.62
2018,1,7,12,15,0.0,107.5,1.45,10.75,107.5,100.13,79.79
2018,1,7,12,30,0.0,108.0,1.4,11.1,108.0,100.48,79.99
2018,1,7,12,45,0.0,111.0,1.35,11.4,111.0,103.12,82.13
2018,1,7,13,0,0.0,114.0,1.3,11.7,114.0,105.69,84.23
2018,1,7,13,15,0.5,120.5,1.25,11.85,120.5,111.5,89.1
2018,1,7,13,30,1.0,127.0,1.2,12.0,127.0,117.07,93.76
2018,1,7,13,45,0.5,127.0,1.1,12.15,127.0,116.4,93.23
2018,1,7,14,0,0.0,127.0,1.0,12.3,127.0,115.61,92.64
2018,1,7,14,15,1.0,119.5,0.9,12.1,120.0,108.59,86.9
2018,1,7,14,30,2.0,112.0,0.8,11.9,113.0,101.47,81.05
2018,1,7,14,45,1.5,103.5,0.65,11.65,104.0,93.28,74.34
2018,1,7,15,0,1.0,95.0,0.5,11.4,95.0,85.09,67.56
2018,1,7,15,15,0.5,83.0,0.5,11.4,83.0,74.43,61.44
2018,1,7,15,30,0.0,71.0,0.5,11.4,71.0,64.02,52.07
2018,1,7,15,45,0.0,58.0,0.7,10.5,58.0,52.7,41.89
2018,1,7,16,0,0.0,45.0,0.9,9.6,45.0,41.25,31.4
2018,1,7,16,15,0.0,33.5,0.9,9.4,33.5,30.94,21.66
2018,1,7,16,30,0.0,22.0,0.9,9.2,22.0,20.43,10.91
2018,1,7,16,45,11.5,13.5,0.9,9.0,13.5,12.6,0.0
2018,1,7,17,0,23.0,5.0,0.9,8.8,5.0,4.77,0.0
2018,1,7,17,15,11.5,2.5,0.9,8.75,2.5,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,8.6,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.7,8.6,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.65,8.6,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,0.6,8.6,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,0.55,8.65,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,0.45,8.8,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,0.4,8.9,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,0.4,8.65,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,0.4,8.6,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,0.4,8.55,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,0.4,8.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,0.35,8.25,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,0.3,8.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,0.25,8.15,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,0.2,8.1,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,0.2,8.05,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,0.3,7.85,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,0.4,7.7,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,0.5,7.55,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,0.6,7.4,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,0.65,7.3,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,0.7,7.2,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,0.75,7.1,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,0.8,7.05,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,0.8,7.1,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,0.85,7.15,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,0.9,7.45,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,0.95,7.55,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.05,7.9,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.15,8.3,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,1,8,7,15,0.0,0.5,1.35,8.6,0.5,0.0,0.0
2018,1,8,7,30,0.0,1.0,1.5,8.8,1.0,0.95,0.0
2018,1,8,7,45,0.0,3.0,1.65,9.0,3.0,2.77,0.0
2018,1,8,8,0,0.0,5.0,1.8,9.2,5.0,4.62,0.0
2018,1,8,8,15,0.0,6.0,1.95,9.45,6.0,5.55,0.0
2018,1,8,8,30,0.0,7.0,2.1,9.7,7.0,6.48,0.0
2018,1,8,8,45,0.0,8.5,2.25,9.9,8.5,7.87,1.18
2018,1,8,9,0,0.0,10.0,2.4,10.1,10.0,9.26,2.42
2018,1,8,9,15,0.0,11.5,2.55,10.35,11.5,10.65,3.65
2018,1,8,9,30,0.0,13.0,2.7,10.6,13.0,12.05,4.85
2018,1,8,9,45,0.0,18.5,2.85,10.8,18.5,17.15,9.28
2018,1,8,10,0,0.0,24.0,3.0,11.0,24.0,22.27,13.68
2018,1,8,10,15,0.0,29.5,3.0,11.1,29.5,27.38,18.07
2018,1,8,10,30,0.0,35.0,3.0,11.2,35.0,32.5,22.45
2018,1,8,10,45,0.0,39.5,2.95,11.3,39.5,36.69,26.0
2018,1,8,11,0,0.0,44.0,2.9,11.4,44.0,40.89,29.55
2018,1,8,11,15,0.0,49.0,2.85,11.5,49.0,45.55,33.49
2018,1,8,11,30,0.0,54.0,2.8,11.6,54.0,50.21,37.43
2018,1,8,11,45,0.0,54.0,2.7,11.75,54.0,50.22,37.38
2018,1,8,12,0,0.0,54.0,2.6,11.9,54.0,50.22,37.34
2018,1,8,12,15,0.0,49.0,2.45,11.95,49.0,45.56,33.36
2018,1,8,12,30,0.0,44.0,2.3,12.0,44.0,40.9,29.4
2018,1,8,12,45,0.0,42.0,2.15,12.1,42.0,39.03,27.81
2018,1,8,13,0,0.0,40.0,2.0,12.2,40.0,37.17,26.23
2018,1,8,13,15,0.0,34.0,1.8,12.25,34.0,31.58,21.47
2018,1,8,13,30,0.0,28.0,1.6,12.3,28.0,26.0,16.72
2018,1,8,13,45,0.0,27.5,1.4,12.3,27.5,25.53,16.35
2018,1,8,14,0,0.0,27.0,1.2,12.3,27.0,25.06,15.98
2018,1,8,14,15,0.0,34.5,1.15,12.2,34.5,32.03,22.03
2018,1,8,14,30,0.0,42.0,1.1,12.1,42.0,39.01,28.08
2018,1,8,14,45,0.0,36.5,1.0,11.95,36.5,33.88,23.72
2018,1,8,15,0,0.0,31.0,0.9,11.8,31.0,28.76,19.34
2018,1,8,15,15,0.0,20.0,0.9,11.8,20.0,18.54,11.2
2018,1,8,15,30,0.0,9.0,0.9,11.8,9.0,8.33,1.92
2018,1,8,15,45,0.0,13.0,0.95,11.4,13.0,12.04,5.25
2018,1,8,16,0,0.0,17.0,1.0,11.0,17.0,15.75,8.49
2018,1,8,16,15,0.0,13.0,1.0,10.9,13.0,12.04,4.97
2018,1,8,16,30,0.0,9.0,1.0,10.8,9.0,8.33,1.16
2018,1,8,16,45,0.0,5.5,1.0,10.7,5.5,5.09,0.0
2018,1,8,17,0,0.0,2.0,1.0,10.6,2.0,1.91,0.0
2018,1,8,17,15,0.0,1.0,1.0,10.65,1.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,0.95,10.75,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.05,10.85,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.2,10.95,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.35,11.1,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.8,11.4,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.9,11.45,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.8,11.3,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.85,11.35,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.2,11.6,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.35,11.75,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.45,11.85,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.6,11.85,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.55,11.7,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,1.85,11.05,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,1.6,10.85,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,1.0,10.3,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.95,10.3,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.85,10.25,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,10.2,0.0,0.0,0.0
2018,1,9,7,15,0.5,1.5,0.9,10.6,1.5,0.0,0.0
2018,1,9,7,30,1.0,3.0,1.0,11.0,3.0,3.24,0.0
2018,1,9,7,45,0.5,8.5,1.1,11.35,8.5,8.08,0.0
2018,1,9,8,0,0.0,14.0,1.2,11.7,14.0,12.97,4.56
2018,1,9,8,15,0.0,20.5,1.25,12.0,20.5,19.01,10.33
2018,1,9,8,30,0.0,27.0,1.3,12.3,27.0,25.05,15.74
2018,1,9,8,45,0.0,33.5,1.35,12.6,33.5,31.09,21.09
2018,1,9,9,0,0.0,40.0,1.4,12.9,40.0,37.14,26.37
2018,1,9,9,15,0.0,44.5,1.3,13.1,44.5,41.33,30.0
2018,1,9,9,30,0.0,49.0,1.2,13.3,49.0,45.53,33.57
2018,1,9,9,45,0.0,76.5,1.1,13.45,76.5,71.68,55.78
2018,1,9,10,0,0.0,104.0,1.0,13.6,104.0,98.94,78.6
2018,1,9,10,15,0.0,106.5,0.8,13.6,106.5,100.84,79.98
2018,1,9,10,30,0.0,109.0,0.6,13.6,109.0,102.86,81.49
2018,1,9,10,45,1.0,118.5,0.45,13.6,119.0,112.37,89.22
2018,1,9,11,0,2.0,128.0,0.3,13.6,129.0,121.79,96.78
2018,1,9,11,15,1.5,113.5,0.4,13.6,114.0,107.17,84.63
2018,1,9,11,30,1.0,99.0,0.5,13.6,99.0,92.93,72.83
2018,1,9,11,45,0.5,83.5,0.65,13.6,83.5,78.01,60.42
2018,1,9,12,0,0.0,68.0,0.8,13.6,68.0,63.28,48.08
2018,1,9,12,15,0.0,60.0,0.95,13.6,60.0,55.82,41.81
2018,1,9,12,30,0.0,52.0,1.1,13.6,52.0,48.35,35.52
2018,1,9,12,45,0.0,63.5,1.25,13.6,63.5,59.08,44.6
2018,1,9,13,0,0.0,75.0,1.4,13.6,75.0,69.82,53.66
2018,1,9,13,15,1.5,97.5,1.45,13.55,98.0,91.04,71.49
2018,1,9,13,30,3.0,120.0,1.5,13.5,121.0,111.5,88.59
2018,1,9,13,45,5.5,119.5,1.55,13.45,121.5,111.19,88.32
2018,1,9,14,0,8.0,119.0,1.6,13.4,122.0,110.55,87.81
2018,1,9,14,15,4.0,81.0,1.5,13.25,82.5,75.86,58.94
2018,1,9,14,30,0.0,43.0,1.4,13.1,43.0,39.94,28.7
2018,1,9,14,45,13.0,57.5,1.3,13.0,61.5,54.15,40.43
2018,1,9,15,0,26.0,72.0,1.2,12.9,80.0,65.64,50.2
2018,1,9,15,15,13.0,43.0,1.2,12.9,47.0,40.12,30.54
2018,1,9,15,30,0.0,14.0,1.2,12.9,14.0,12.97,6.07
2018,1,9,15,45,25.5,14.5,0.95,12.35,19.0,13.37,6.41
2018,1,9,16,0,51.0,15.0,0.7,11.8,24.0,12.62,5.67
2018,1,9,16,15,25.5,10.0,0.7,11.6,14.5,8.53,1.87
2018,1,9,16,30,0.0,5.0,0.7,11.4,5.0,4.62,0.0
2018,1,9,16,45,0.0,3.0,0.7,11.15,3.0,2.77,0.0
2018,1,9,17,0,0.0,1.0,0.7,10.9,1.0,0.95,0.0
2018,1,9,17,15,0.0,0.5,0.75,10.7,0.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,0.85,10.3,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.6,9.35,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.75,8.6,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.85,8.2,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.9,7.8,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,2.0,7.25,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,2.0,7.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.9,6.8,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,2.1,6.45,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,2.25,6.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,2.2,6.6,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,2.2,6.65,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,2.2,6.7,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,2.15,6.7,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,2.1,6.7,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,2.05,6.7,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.95,6.85,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.85,7.15,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.8,7.3,0.0,0.0,0.0
2018,1,10,7,15,9.5,2.5,1.85,7.65,2.5,0.0,0.0
2018,1,10,7,30,19.0,5.0,1.9,8.0,5.0,12.04,0.0
2018,1,10,7,45,25.5,18.5,1.9,8.35,20.0,34.78,0.0
2018,1,10,8,0,32.0,32.0,1.9,8.7,35.0,57.87,40.28
2018,1,10,8,15,52.0,47.0,1.95,8.95,55.0,84.18,65.52
2018,1,10,8,30,72.0,62.0,2.0,9.2,75.0,110.76,89.46
2018,1,10,8,45,98.0,79.5,2.1,9.45,101.5,144.14,118.85
2018,1,10,9,0,124.0,97.0,2.2,9.7,128.0,177.68,147.97
2018,1,10,9,15,170.0,112.5,2.25,9.85,162.5,219.58,183.86
2018,1,10,9,30,216.0,128.0,2.3,10.0,197.0,270.05,226.16
2018,1,10,9,45,178.5,142.0,2.3,10.1,203.5,255.54,213.39
2018,1,10,10,0,141.0,156.0,2.3,10.2,210.0,247.94,206.31
2018,1,10,10,15,107.5,165.5,2.35,10.3,208.5,236.65,196.17
2018,1,10,10,30,74.0,175.0,2.4,10.4,207.0,218.16,180.07
2018,1,10,10,45,105.0,179.0,2.4,10.5,226.5,243.48,201.02
2018,1,10,11,0,136.0,183.0,2.4,10.6,246.0,261.31,215.47
2018,1,10,11,15,92.5,173.5,2.4,10.65,217.0,224.12,184.05
2018,1,10,11,30,49.0,164.0,2.4,10.7,188.0,183.74,150.09
2018,1,10,11,45,24.5,146.5,2.4,10.8,158.5,152.25,123.59
2018,1,10,12,0,0.0,129.0,2.4,10.9,129.0,120.43,96.77
2018,1,10,12,15,1.0,124.5,2.35,10.95,125.0,116.45,93.45
2018,1,10,12,30,2.0,120.0,2.3,11.0,121.0,112.48,90.11
2018,1,10,12,45,4.0,128.5,2.25,11.05,130.5,120.84,97.11
2018,1,10,13,0,6.0,137.0,2.2,11.1,140.0,128.89,103.82
2018,1,10,13,15,10.5,146.0,2.15,11.2,151.0,137.84,111.2
2018,1,10,13,30,15.0,155.0,2.1,11.3,162.0,146.1,117.96
2018,1,10,13,45,16.0,150.5,2.05,11.35,157.5,141.01,113.67
2018,1,10,14,0,17.0,146.0,2.0,11.4,153.0,135.74,109.26
2018,1,10,14,15,153.0,112.5,1.9,11.4,171.0,122.5,92.35
2018,1,10,14,30,289.0,79.0,1.8,11.4,189.0,100.55,67.59
2018,1,10,14,45,209.0,70.5,1.7,11.45,146.5,71.29,47.33
2018,1,10,15,0,129.0,62.0,1.6,11.5,104.0,54.51,38.35
2018,1,10,15,15,152.5,48.5,1.6,11.5,92.0,33.76,24.98
2018,1,10,15,30,176.0,35.0,1.6,11.5,80.0,24.79,16.84
2018,1,10,15,45,172.0,31.5,1.2,11.1,69.0,22.72,14.92
2018,1,10,16,0,168.0,28.0,0.8,10.7,58.0,20.58,12.88
2018,1,10,16,15,110.0,20.0,0.8,10.5,37.5,14.88,7.55
2018,1,10,16,30,52.0,12.0,0.8,10.3,17.0,9.03,1.92
2018,1,10,16,45,26.0,6.5,0.8,10.1,9.0,5.65,0.0
2018,1,10,17,0,0.0,1.0,0.8,9.9,1.0,0.95,0.0
2018,1,10,17,15,0.0,0.5,0.8,9.85,0.5,0.0,0.0
2018,1,10,17,30,0.0,0.0,0.8,9.8,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,0.8,9.75,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,0.8,9.7,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,0.8,9.65,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,0.8,9.6,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,0.8,9.55,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,0.8,9.45,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,0.8,9.4,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,0.85,9.35,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,0.9,9.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,0.9,9.25,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,0.9,9.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,0.9,9.15,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,0.9,9.1,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,0.9,9.05,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,0.85,9.1,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,0.8,9.2,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,0.8,9.25,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,0.8,9.3,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,0.75,9.35,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,0.7,9.4,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,0.65,9.45,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,0.55,9.55,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,0.45,9.65,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,0.35,9.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,0.25,9.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.2,9.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.25,9.85,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.3,9.8,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.35,9.75,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.4,9.7,0.0,0.0,0.0
2018,1,11,7,15,23.5,3.5,0.5,9.9,4.0,0.0,0.0
2018,1,11,7,30,47.0,7.0,0.6,10.1,8.0,24.72,0.0
2018,1,11,7,45,81.5,20.0,0.7,10.25,26.0,65.57,0.0
2018,1,11,8,0,116.0,33.0,0.8,10.4,44.0,104.57,76.47
2018,1,11,8,15,113.5,50.0,0.95,10.75,65.5,125.49,99.18
2018,1,11,8,30,111.0,67.0,1.1,11.1,87.0,137.13,110.84
2018,1,11,8,45,139.5,83.0,1.25,11.45,114.5,170.22,139.77
2018,1,11,9,0,168.0,99.0,1.4,11.8,142.0,211.93,175.19
2018,1,11,9,15,270.0,104.5,1.45,12.1,186.0,272.6,226.18
2018,1,11,9,30,372.0,110.0,1.5,12.4,230.0,344.87,285.15
2018,1,11,9,45,246.5,130.0,1.6,12.7,213.0,288.26,237.79
2018,1,11,10,0,121.0,150.0,1.7,13.0,196.0,230.01,188.73
2018,1,11,10,15,61.0,142.0,1.6,13.4,165.0,177.33,144.36
2018,1,11,10,30,1.0,134.0,1.5,13.8,134.0,128.37,102.64
2018,1,11,10,45,6.5,136.0,1.45,14.2,139.0,132.73,106.14
2018,1,11,11,0,12.0,138.0,1.4,14.6,144.0,137.11,109.51
2018,1,11,11,15,89.0,177.0,1.3,14.9,221.0,220.74,178.08
2018,1,11,11,30,166.0,216.0,1.2,15.2,298.0,302.25,242.25
2018,1,11,11,45,205.5,217.5,1.05,15.5,320.5,318.01,253.17
2018,1,11,12,0,245.0,219.0,0.9,15.8,343.0,335.25,265.11
2018,1,11,12,15,208.5,223.0,0.95,15.95,328.5,309.71,244.43
2018,1,11,12,30,172.0,227.0,1.0,16.1,314.0,288.88,227.71
2018,1,11,12,45,146.0,222.5,1.05,16.25,295.5,266.06,209.48
2018,1,11,13,0,120.0,218.0,1.1,16.4,277.0,244.55,192.33
2018,1,11,13,15,263.0,193.5,1.2,16.35,318.0,264.74,205.48
2018,1,11,13,30,406.0,169.0,1.3,16.3,359.0,273.44,207.59
2018,1,11,13,45,465.5,150.0,1.4,16.2,358.5,253.26,187.66
2018,1,11,14,0,525.0,131.0,1.5,16.1,358.0,227.86,162.88
2018,1,11,14,15,598.0,108.0,1.45,15.95,350.5,196.46,132.34
2018,1,11,14,30,671.0,85.0,1.4,15.8,343.0,156.95,96.09
2018,1,11,14,45,686.5,75.5,1.35,15.6,319.0,116.79,65.2
2018,1,11,15,0,702.0,66.0,1.3,15.4,295.0,78.61,43.27
2018,1,11,15,15,687.5,59.5,1.3,15.4,261.0,44.92,34.46
2018,1,11,15,30,673.0,53.0,1.3,15.4,227.0,40.78,30.76
2018,1,11,15,45,547.5,53.0,1.0,14.35,179.0,38.61,28.85
2018,1,11,16,0,422.0,53.0,0.7,13.3,131.0,40.57,30.46
2018,1,11,16,15,331.0,44.5,0.75,12.75,96.0,35.09,25.17
2018,1,11,16,30,240.0,36.0,0.8,12.2,61.0,28.13,17.94
2018,1,11,16,45,163.0,23.0,0.85,11.7,36.5,18.24,0.29
