Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,11,17,0,86.0,10.0,0.9,11.2,12.0,9.53,0.0
2018,1,11,17,15,43.0,5.0,0.95,10.8,6.0,0.0,0.0
2018,1,11,17,30,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,1,11,17,45,0.0,0.0,1.0,10.05,0.0,0.0,0.0
2018,1,11,18,0,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,1,11,18,15,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,1,11,18,30,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,11,18,45,0.0,0.0,1.0,8.85,0.0,0.0,0.0
2018,1,11,19,0,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,11,19,15,0.0,0.0,1.05,8.45,0.0,0.0,0.0
2018,1,11,19,30,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,11,19,45,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,1,11,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,1,11,20,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,1,11,20,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,1,11,20,45,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,1,11,21,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,11,21,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,11,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,21,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,22,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,11,23,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,12,0,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,12,0,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,1,12,0,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,1,12,0,45,0.0,0.0,1.1,7.35,0.0,0.0,0.0
2018,1,12,1,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,1,12,1,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,1,12,1,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,1,12,1,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,1,12,2,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,1,12,2,15,0.0,0.0,1.05,7.1,0.0,0.0,0.0
2018,1,12,2,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,12,2,45,0.0,0.0,1.0,7.05,0.0,0.0,0.0
2018,1,12,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,12,3,15,0.0,0.0,1.0,6.95,0.0,0.0,0.0
2018,1,12,3,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,12,3,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,1,12,4,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,12,4,15,0.0,0.0,1.0,6.7,0.0,0.0,0.0
2018,1,12,4,30,0.0,0.0,1.0,6.6,0.0,0.0,0.0
2018,1,12,4,45,0.0,0.0,1.0,6.55,0.0,0.0,0.0
2018,1,12,5,0,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,1,12,5,15,0.0,0.0,1.0,6.45,0.0,0.0,0.0
2018,1,12,5,30,0.0,0.0,1.0,6.4,0.0,0.0,0.0
2018,1,12,5,45,0.0,0.0,1.0,6.35,0.0,0.0,0.0
2018,1,12,6,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,1,12,6,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,1,12,6,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,1,12,6,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,1,12,7,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,1,12,7,15,60.5,5.0,0.95,6.85,6.0,0.0,0.0
2018,1,12,7,30,121.0,10.0,1.0,7.3,12.0,56.16,0.0
2018,1,12,7,45,278.5,19.0,1.05,7.75,41.5,153.85,10.89
2018,1,12,8,0,436.0,28.0,1.1,8.2,71.0,245.23,184.94
2018,1,12,8,15,530.5,33.5,1.2,8.55,111.5,307.12,246.97
2018,1,12,8,30,625.0,39.0,1.3,8.9,152.0,371.68,303.94
2018,1,12,8,45,463.0,43.5,1.45,9.25,138.5,308.13,255.97
2018,1,12,9,0,301.0,48.0,1.6,9.6,125.0,233.81,196.06
2018,1,12,9,15,150.5,69.0,1.8,10.25,107.5,164.53,137.25
2018,1,12,9,30,0.0,90.0,2.0,10.9,90.0,86.13,68.61
2018,1,12,9,45,0.0,97.5,2.2,11.6,97.5,92.99,74.31
2018,1,12,10,0,0.0,105.0,2.4,12.3,105.0,99.89,79.85
2018,1,12,10,15,5.0,125.5,2.45,12.75,127.5,122.86,98.98
2018,1,12,10,30,10.0,146.0,2.5,13.2,150.0,145.64,117.69
2018,1,12,10,45,8.0,147.0,2.55,13.65,150.5,144.55,116.34
2018,1,12,11,0,6.0,148.0,2.6,14.1,151.0,143.62,115.2
2018,1,12,11,15,5.5,154.0,2.65,14.3,156.5,148.52,119.02
2018,1,12,11,30,5.0,160.0,2.7,14.5,162.0,153.38,122.81
2018,1,12,11,45,4.5,161.5,2.75,14.7,163.5,153.89,123.04
2018,1,12,12,0,4.0,163.0,2.8,14.9,165.0,154.42,123.32
2018,1,12,12,15,64.0,171.5,2.8,15.0,204.0,191.59,153.77
2018,1,12,12,30,124.0,180.0,2.8,15.1,243.0,224.98,180.32
2018,1,12,12,45,232.5,177.5,2.85,15.15,293.5,262.6,209.25
2018,1,12,13,0,341.0,175.0,2.9,15.2,344.0,291.05,229.46
2018,1,12,13,15,351.5,178.5,2.95,15.2,348.0,282.96,220.97
2018,1,12,13,30,362.0,182.0,3.0,15.2,352.0,273.03,210.83
2018,1,12,13,45,401.5,166.0,3.0,15.15,347.0,251.4,190.23
2018,1,12,14,0,441.0,150.0,3.0,15.1,342.0,226.59,166.56
2018,1,12,14,15,600.0,112.0,2.9,14.9,355.0,202.26,138.26
2018,1,12,14,30,759.0,74.0,2.8,14.7,368.0,165.43,99.95
2018,1,12,14,45,776.0,65.5,2.75,14.55,343.0,122.42,66.31
2018,1,12,15,0,793.0,57.0,2.7,14.4,318.0,77.04,38.71
2018,1,12,15,15,759.5,54.5,2.7,14.4,280.0,40.67,30.81
2018,1,12,15,30,726.0,52.0,2.7,14.4,242.0,39.88,30.08
2018,1,12,15,45,587.5,54.0,1.95,12.95,191.0,39.39,29.71
2018,1,12,16,0,449.0,56.0,1.2,11.5,140.0,43.19,33.04
2018,1,12,16,15,362.5,45.0,1.2,10.85,101.5,35.4,25.69
2018,1,12,16,30,276.0,34.0,1.2,10.2,63.0,27.35,17.61
2018,1,12,16,45,187.0,22.5,1.15,9.5,38.0,18.45,2.39
2018,1,12,17,0,98.0,11.0,1.1,8.8,13.0,10.48,0.0
2018,1,12,17,15,49.0,5.5,1.1,8.65,6.5,0.0,0.0
2018,1,12,17,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,1,12,17,45,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,1,12,18,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,1,12,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2018,1,12,18,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,1,12,18,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,1,12,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,1,12,19,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,1,12,19,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,1,12,19,45,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,12,20,0,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,1,12,20,15,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,1,12,20,30,0.0,0.0,1.2,7.1,0.0,0.0,0.0
2018,1,12,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,1,12,21,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,1,12,21,15,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,1,12,21,30,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,1,12,21,45,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,1,12,22,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,1,12,22,15,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,1,12,22,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,12,22,45,0.0,0.0,1.25,6.15,0.0,0.0,0.0
2018,1,12,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,1,12,23,15,0.0,0.0,1.25,5.75,0.0,0.0,0.0
2018,1,12,23,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,1,12,23,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,1,13,0,0,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,1,13,0,15,0.0,0.0,1.2,4.8,0.0,0.0,0.0
2018,1,13,0,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,13,0,45,0.0,0.0,1.2,4.25,0.0,0.0,0.0
2018,1,13,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,1,13,1,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,1,13,1,30,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,13,1,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,13,2,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,13,2,15,0.0,0.0,1.35,3.35,0.0,0.0,0.0
2018,1,13,2,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,1,13,2,45,0.0,0.0,1.45,3.7,0.0,0.0,0.0
2018,1,13,3,0,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,13,3,15,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,1,13,3,30,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,1,13,3,45,0.0,0.0,2.25,4.7,0.0,0.0,0.0
2018,1,13,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,4,45,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,1,13,5,0,0.0,0.0,2.5,5.1,0.0,0.0,0.0
2018,1,13,5,15,0.0,0.0,2.5,5.05,0.0,0.0,0.0
2018,1,13,5,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2018,1,13,5,45,0.0,0.0,2.5,4.95,0.0,0.0,0.0
2018,1,13,6,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,6,15,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,6,30,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,6,45,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,7,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,1,13,7,15,2.0,2.0,2.55,5.1,2.0,0.0,0.0
2018,1,13,7,30,4.0,4.0,2.6,5.3,4.0,5.36,0.0
2018,1,13,7,45,2.0,14.5,2.65,5.5,14.5,14.29,0.0
2018,1,13,8,0,0.0,25.0,2.7,5.7,25.0,23.24,13.21
2018,1,13,8,15,25.0,41.5,2.75,6.05,46.0,56.27,42.65
2018,1,13,8,30,50.0,58.0,2.8,6.4,67.0,87.16,70.26
2018,1,13,8,45,59.0,72.0,2.85,6.75,85.5,114.31,94.4
2018,1,13,9,0,68.0,86.0,2.9,7.1,104.0,134.24,112.01
2018,1,13,9,15,34.0,94.0,2.9,7.45,103.0,115.7,95.67
2018,1,13,9,30,0.0,102.0,2.9,7.8,102.0,98.86,80.53
2018,1,13,9,45,7.0,104.0,2.9,8.15,106.5,103.68,84.63
2018,1,13,10,0,14.0,106.0,2.9,8.5,111.0,108.9,89.0
2018,1,13,10,15,21.0,132.0,2.9,8.85,140.5,138.68,114.21
2018,1,13,10,30,28.0,158.0,2.9,9.2,170.0,173.91,143.61
2018,1,13,10,45,29.5,170.0,2.9,9.6,183.5,185.44,152.75
2018,1,13,11,0,31.0,182.0,2.9,10.0,197.0,196.67,161.61
2018,1,13,11,15,71.0,185.0,2.95,10.55,220.0,219.48,180.43
2018,1,13,11,30,111.0,188.0,3.0,11.1,243.0,245.9,201.83
2018,1,13,11,45,118.5,195.5,3.05,11.65,255.0,252.88,206.71
2018,1,13,12,0,126.0,203.0,3.1,12.2,267.0,258.97,210.83
2018,1,13,12,15,267.0,188.5,3.1,12.4,324.5,308.85,250.74
2018,1,13,12,30,408.0,174.0,3.1,12.6,382.0,350.27,282.1
2018,1,13,12,45,373.0,180.5,3.15,12.8,368.5,326.08,261.0
2018,1,13,13,0,338.0,187.0,3.2,13.0,355.0,301.83,240.14
2018,1,13,13,15,370.5,178.0,3.15,13.0,357.5,290.32,228.62
2018,1,13,13,30,403.0,169.0,3.1,13.0,360.0,275.27,213.63
2018,1,13,13,45,430.0,158.0,3.1,13.05,353.5,253.64,192.92
2018,1,13,14,0,457.0,147.0,3.1,13.1,347.0,229.24,169.59
2018,1,13,14,15,411.5,144.0,3.0,12.95,315.5,195.09,141.38
2018,1,13,14,30,366.0,141.0,2.9,12.8,284.0,164.24,117.12
2018,1,13,14,45,491.5,110.5,2.85,12.65,284.5,131.45,85.86
2018,1,13,15,0,617.0,80.0,2.8,12.5,285.0,86.42,50.92
2018,1,13,15,15,662.5,67.0,2.8,12.5,263.5,46.47,36.25
2018,1,13,15,30,708.0,54.0,2.8,12.5,242.0,41.46,31.75
2018,1,13,15,45,543.5,57.0,2.2,11.3,187.0,41.69,32.0
2018,1,13,16,0,379.0,60.0,1.6,10.1,132.0,45.2,35.04
2018,1,13,16,15,230.0,49.5,1.5,9.4,90.0,37.81,28.03
2018,1,13,16,30,81.0,39.0,1.4,8.7,48.0,32.98,22.7
2018,1,13,16,45,54.5,24.0,1.35,8.05,29.0,20.7,5.2
2018,1,13,17,0,28.0,9.0,1.3,7.4,10.0,8.58,0.0
2018,1,13,17,15,14.0,4.5,1.3,7.3,5.0,0.0,0.0
2018,1,13,17,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,1,13,17,45,0.0,0.0,1.3,7.05,0.0,0.0,0.0
2018,1,13,18,0,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,1,13,18,15,0.0,0.0,1.3,6.85,0.0,0.0,0.0
2018,1,13,18,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,1,13,18,45,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,1,13,19,0,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,1,13,19,15,0.0,0.0,1.4,6.65,0.0,0.0,0.0
2018,1,13,19,30,0.0,0.0,1.4,6.6,0.0,0.0,0.0
2018,1,13,19,45,0.0,0.0,1.45,6.6,0.0,0.0,0.0
2018,1,13,20,0,0.0,0.0,1.5,6.6,0.0,0.0,0.0
2018,1,13,20,15,0.0,0.0,1.55,6.65,0.0,0.0,0.0
2018,1,13,20,30,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,13,20,45,0.0,0.0,1.65,6.75,0.0,0.0,0.0
2018,1,13,21,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,1,13,21,15,0.0,0.0,1.75,6.8,0.0,0.0,0.0
2018,1,13,21,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,21,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,30,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,22,45,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,23,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,13,23,15,0.0,0.0,1.75,6.75,0.0,0.0,0.0
2018,1,13,23,30,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,1,13,23,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,1,14,0,0,0.0,0.0,1.6,6.7,0.0,0.0,0.0
2018,1,14,0,15,0.0,0.0,1.6,6.65,0.0,0.0,0.0
2018,1,14,0,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,1,14,0,45,0.0,0.0,1.55,6.55,0.0,0.0,0.0
2018,1,14,1,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,1,30,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,1,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,2,0,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2018,1,14,2,15,0.0,0.0,1.5,6.35,0.0,0.0,0.0
2018,1,14,2,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,1,14,2,45,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,1,14,3,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,1,14,3,15,0.0,0.0,1.55,5.95,0.0,0.0,0.0
2018,1,14,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,14,3,45,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,1,14,4,0,0.0,0.0,1.9,6.1,0.0,0.0,0.0
2018,1,14,4,15,0.0,0.0,2.05,6.1,0.0,0.0,0.0
2018,1,14,4,30,0.0,0.0,2.2,6.1,0.0,0.0,0.0
2018,1,14,4,45,0.0,0.0,2.3,6.05,0.0,0.0,0.0
2018,1,14,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2018,1,14,5,15,0.0,0.0,2.35,5.95,0.0,0.0,0.0
2018,1,14,5,30,0.0,0.0,2.3,5.9,0.0,0.0,0.0
2018,1,14,5,45,0.0,0.0,2.3,5.85,0.0,0.0,0.0
2018,1,14,6,0,0.0,0.0,2.3,5.8,0.0,0.0,0.0
2018,1,14,6,15,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,1,14,6,30,0.0,0.0,2.2,5.8,0.0,0.0,0.0
2018,1,14,6,45,0.0,0.0,2.15,5.85,0.0,0.0,0.0
2018,1,14,7,0,0.0,0.0,2.1,5.9,0.0,0.0,0.0
2018,1,14,7,15,1.0,1.0,2.1,6.05,1.0,0.0,0.0
2018,1,14,7,30,2.0,2.0,2.1,6.2,2.0,2.68,0.0
2018,1,14,7,45,1.0,3.5,2.1,6.35,3.5,3.65,0.0
2018,1,14,8,0,0.0,5.0,2.1,6.5,5.0,4.62,0.0
2018,1,14,8,15,0.0,7.5,2.15,6.7,7.5,6.94,0.3
2018,1,14,8,30,0.0,10.0,2.2,6.9,10.0,9.26,2.42
2018,1,14,8,45,0.0,12.5,2.2,7.1,12.5,11.58,4.52
2018,1,14,9,0,0.0,15.0,2.2,7.3,15.0,13.9,6.6
2018,1,14,9,15,0.0,21.5,2.2,7.55,21.5,19.93,11.92
2018,1,14,9,30,0.0,28.0,2.2,7.8,28.0,25.98,17.21
2018,1,14,9,45,35.0,75.0,2.2,8.1,88.5,93.19,76.22
2018,1,14,10,0,70.0,122.0,2.2,8.4,149.0,162.74,135.81
2018,1,14,10,15,135.5,151.5,2.15,8.8,208.5,238.24,199.3
2018,1,14,10,30,201.0,181.0,2.1,9.2,268.0,305.35,254.15
2018,1,14,10,45,199.0,192.5,2.05,9.65,282.5,312.65,258.7
2018,1,14,11,0,197.0,204.0,2.0,10.1,297.0,319.1,262.74
2018,1,14,11,15,138.5,209.5,1.9,10.5,276.0,287.39,235.43
2018,1,14,11,30,80.0,215.0,1.8,10.9,255.0,251.8,205.29
2018,1,14,11,45,51.0,201.5,1.7,11.3,227.0,219.95,178.66
2018,1,14,12,0,22.0,188.0,1.6,11.7,199.0,187.05,151.23
2018,1,14,12,15,25.0,191.0,1.5,11.95,203.5,189.94,153.41
2018,1,14,12,30,28.0,194.0,1.4,12.2,208.0,193.88,156.31
2018,1,14,12,45,40.0,200.5,1.3,12.45,220.5,202.33,162.79
2018,1,14,13,0,52.0,207.0,1.2,12.7,233.0,209.58,168.13
2018,1,14,13,15,113.5,208.0,1.15,12.75,262.5,227.94,181.63
2018,1,14,13,30,175.0,209.0,1.1,12.8,292.0,240.72,189.78
2018,1,14,13,45,250.0,189.5,1.05,12.85,302.5,233.62,180.81
2018,1,14,14,0,325.0,170.0,1.0,12.9,313.0,221.17,166.7
2018,1,14,14,15,342.5,157.5,1.05,12.75,300.0,197.0,145.08
2018,1,14,14,30,360.0,145.0,1.1,12.6,287.0,170.98,122.46
2018,1,14,14,45,303.5,138.0,1.15,12.4,250.5,139.93,100.36
2018,1,14,15,0,247.0,131.0,1.2,12.2,214.0,113.65,84.08
2018,1,14,15,15,162.0,116.5,1.2,12.2,168.5,92.18,77.01
2018,1,14,15,30,77.0,102.0,1.2,12.2,123.0,81.44,67.46
2018,1,14,15,45,55.0,84.5,1.15,11.15,98.0,71.45,58.65
2018,1,14,16,0,33.0,67.0,1.1,10.1,73.0,57.58,46.12
2018,1,14,16,15,26.5,51.5,1.15,9.65,55.5,44.87,34.3
2018,1,14,16,30,20.0,36.0,1.2,9.2,38.0,31.92,21.9
2018,1,14,16,45,19.0,22.5,1.25,8.7,23.5,20.29,6.37
2018,1,14,17,0,18.0,9.0,1.3,8.2,9.0,8.58,0.0
2018,1,14,17,15,9.0,4.5,1.35,8.15,4.5,0.0,0.0
2018,1,14,17,30,0.0,0.0,1.4,8.1,0.0,0.0,0.0
2018,1,14,17,45,0.0,0.0,1.45,8.05,0.0,0.0,0.0
2018,1,14,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2018,1,14,18,15,0.0,0.0,1.55,7.95,0.0,0.0,0.0
2018,1,14,18,30,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,1,14,18,45,0.0,0.0,1.65,7.85,0.0,0.0,0.0
2018,1,14,19,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,1,14,19,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,1,14,19,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,1,14,19,45,0.0,0.0,2.0,7.55,0.0,0.0,0.0
2018,1,14,20,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,1,14,20,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2018,1,14,20,30,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2018,1,14,20,45,0.0,0.0,1.95,7.45,0.0,0.0,0.0
2018,1,14,21,0,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,14,21,15,0.0,0.0,1.75,7.4,0.0,0.0,0.0
2018,1,14,21,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,14,21,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,14,22,0,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,1,14,22,15,0.0,0.0,1.4,7.25,0.0,0.0,0.0
2018,1,14,22,30,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,1,14,22,45,0.0,0.0,1.65,7.1,0.0,0.0,0.0
2018,1,14,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,14,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2018,1,14,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2018,1,14,23,45,0.0,0.0,1.95,6.95,0.0,0.0,0.0
2018,1,15,0,0,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,15,0,15,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,15,0,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,1,15,0,45,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,1,15,1,0,0.0,0.0,2.0,6.8,0.0,0.0,0.0
2018,1,15,1,15,0.0,0.0,1.95,6.75,0.0,0.0,0.0
2018,1,15,1,30,0.0,0.0,1.9,6.7,0.0,0.0,0.0
2018,1,15,1,45,0.0,0.0,1.85,6.65,0.0,0.0,0.0
2018,1,15,2,0,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,15,2,15,0.0,0.0,1.75,6.55,0.0,0.0,0.0
2018,1,15,2,30,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,15,2,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,15,3,0,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2018,1,15,3,15,0.0,0.0,1.6,6.45,0.0,0.0,0.0
2018,1,15,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,1,15,3,45,0.0,0.0,1.4,6.35,0.0,0.0,0.0
2018,1,15,4,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,1,15,4,15,0.0,0.0,1.25,6.3,0.0,0.0,0.0
2018,1,15,4,30,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,15,4,45,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,15,5,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,1,15,5,15,0.0,0.0,1.35,6.3,0.0,0.0,0.0
2018,1,15,5,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,1,15,5,45,0.0,0.0,1.65,6.3,0.0,0.0,0.0
2018,1,15,6,0,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,1,15,6,15,0.0,0.0,1.85,6.3,0.0,0.0,0.0
2018,1,15,6,30,0.0,0.0,1.9,6.3,0.0,0.0,0.0
2018,1,15,6,45,0.0,0.0,1.95,6.3,0.0,0.0,0.0
2018,1,15,7,0,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,1,15,7,15,0.0,2.0,1.8,6.5,2.0,0.0,0.0
2018,1,15,7,30,0.0,4.0,1.6,6.7,4.0,3.81,0.0
2018,1,15,7,45,0.0,13.5,1.4,6.9,13.5,12.52,0.0
2018,1,15,8,0,0.0,23.0,1.2,7.1,23.0,21.35,11.74
2018,1,15,8,15,0.0,34.0,1.05,7.45,34.0,31.66,21.47
2018,1,15,8,30,0.0,45.0,0.9,7.8,45.0,42.47,31.22
2018,1,15,8,45,0.0,58.0,0.7,8.2,58.0,55.39,42.66
2018,1,15,9,0,0.0,71.0,0.5,8.6,71.0,68.16,53.8
2018,1,15,9,15,32.0,98.0,0.5,9.1,108.5,119.34,97.97
2018,1,15,9,30,64.0,125.0,0.5,9.6,146.0,166.82,137.88
2018,1,15,9,45,68.5,139.5,0.45,10.1,164.0,183.71,151.22
2018,1,15,10,0,73.0,154.0,0.4,10.6,182.0,200.3,164.19
2018,1,15,10,15,71.5,165.0,0.45,11.05,194.5,209.14,170.77
2018,1,15,10,30,70.0,176.0,0.5,11.5,207.0,217.69,177.1
2018,1,15,10,45,82.5,189.0,0.5,12.0,227.0,236.08,191.33
2018,1,15,11,0,95.0,202.0,0.5,12.5,247.0,253.82,204.77
2018,1,15,11,15,145.5,205.0,0.5,12.75,276.5,287.09,230.91
2018,1,15,11,30,196.0,208.0,0.5,13.0,306.0,312.5,250.28
2018,1,15,11,45,236.0,213.0,0.5,13.3,333.0,336.6,268.05
2018,1,15,12,0,276.0,218.0,0.5,13.6,360.0,353.11,279.62
2018,1,15,12,15,257.0,223.0,0.45,13.65,355.5,338.7,267.18
2018,1,15,12,30,238.0,228.0,0.4,13.7,351.0,322.01,253.31
2018,1,15,12,45,196.0,225.0,0.4,13.75,325.5,291.6,229.24
2018,1,15,13,0,154.0,222.0,0.4,13.8,300.0,263.28,206.98
2018,1,15,13,15,138.5,214.5,0.4,13.8,283.0,242.86,190.7
2018,1,15,13,30,123.0,207.0,0.4,13.8,266.0,223.34,175.09
2018,1,15,13,45,92.5,196.0,0.4,13.8,239.5,199.24,156.29
2018,1,15,14,0,62.0,185.0,0.4,13.8,213.0,176.75,139.04
2018,1,15,14,15,50.0,169.5,0.4,13.6,191.0,156.9,123.52
2018,1,15,14,30,38.0,154.0,0.4,13.4,169.0,138.29,109.03
2018,1,15,14,45,67.5,140.0,0.4,13.15,164.0,126.24,98.27
2018,1,15,15,0,97.0,126.0,0.4,12.9,159.0,107.51,82.81
2018,1,15,15,15,114.0,115.5,0.4,12.9,150.0,91.81,76.34
2018,1,15,15,30,131.0,105.0,0.4,12.9,141.0,83.65,69.16
2018,1,15,15,45,109.0,89.0,0.55,12.2,115.5,71.83,58.74
2018,1,15,16,0,87.0,73.0,0.7,11.5,90.0,59.71,47.79
2018,1,15,16,15,64.0,55.0,0.7,11.1,66.0,45.88,35.05
2018,1,15,16,30,41.0,37.0,0.7,10.7,42.0,31.64,21.67
2018,1,15,16,45,26.0,23.0,0.75,10.3,25.5,20.06,7.29
2018,1,15,17,0,11.0,9.0,0.8,9.9,9.0,8.58,0.0
2018,1,15,17,15,5.5,4.5,0.85,9.65,4.5,0.0,0.0
2018,1,15,17,30,0.0,0.0,0.9,9.4,0.0,0.0,0.0
2018,1,15,17,45,0.0,0.0,0.95,9.15,0.0,0.0,0.0
2018,1,15,18,0,0.0,0.0,1.0,8.9,0.0,0.0,0.0
2018,1,15,18,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,15,18,30,0.0,0.0,0.9,8.7,0.0,0.0,0.0
2018,1,15,18,45,0.0,0.0,0.85,8.65,0.0,0.0,0.0
2018,1,15,19,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,15,19,15,0.0,0.0,0.8,8.55,0.0,0.0,0.0
2018,1,15,19,30,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,15,19,45,0.0,0.0,0.75,8.4,0.0,0.0,0.0
2018,1,15,20,0,0.0,0.0,0.7,8.3,0.0,0.0,0.0
2018,1,15,20,15,0.0,0.0,0.65,8.3,0.0,0.0,0.0
2018,1,15,20,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,20,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,15,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,30,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,21,45,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,22,0,0.0,0.0,0.6,8.3,0.0,0.0,0.0
2018,1,15,22,15,0.0,0.0,0.5,8.35,0.0,0.0,0.0
2018,1,15,22,30,0.0,0.0,0.4,8.4,0.0,0.0,0.0
2018,1,15,22,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2018,1,15,23,0,0.0,0.0,0.3,8.6,0.0,0.0,0.0
2018,1,15,23,15,0.0,0.0,0.35,8.65,0.0,0.0,0.0
2018,1,15,23,30,0.0,0.0,0.4,8.7,0.0,0.0,0.0
2018,1,15,23,45,0.0,0.0,0.45,8.7,0.0,0.0,0.0
2018,1,16,0,0,0.0,0.0,0.5,8.7,0.0,0.0,0.0
2018,1,16,0,15,0.0,0.0,0.55,8.7,0.0,0.0,0.0
2018,1,16,0,30,0.0,0.0,0.6,8.7,0.0,0.0,0.0
2018,1,16,0,45,0.0,0.0,0.65,8.7,0.0,0.0,0.0
2018,1,16,1,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,16,1,15,0.0,0.0,0.7,8.75,0.0,0.0,0.0
2018,1,16,1,30,0.0,0.0,0.7,8.8,0.0,0.0,0.0
2018,1,16,1,45,0.0,0.0,0.7,8.85,0.0,0.0,0.0
2018,1,16,2,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,1,16,2,15,0.0,0.0,0.65,9.05,0.0,0.0,0.0
2018,1,16,2,30,0.0,0.0,0.6,9.2,0.0,0.0,0.0
2018,1,16,2,45,0.0,0.0,0.55,9.4,0.0,0.0,0.0
2018,1,16,3,0,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,16,3,15,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,16,3,30,0.0,0.0,0.5,9.6,0.0,0.0,0.0
2018,1,16,3,45,0.0,0.0,0.55,9.6,0.0,0.0,0.0
2018,1,16,4,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,4,15,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,4,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,4,45,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,16,5,0,0.0,0.0,0.7,9.6,0.0,0.0,0.0
2018,1,16,5,15,0.0,0.0,0.65,9.6,0.0,0.0,0.0
2018,1,16,5,30,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,5,45,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,6,0,0.0,0.0,0.6,9.6,0.0,0.0,0.0
2018,1,16,6,15,0.0,0.0,0.6,9.55,0.0,0.0,0.0
2018,1,16,6,30,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2018,1,16,6,45,0.0,0.0,0.55,9.45,0.0,0.0,0.0
2018,1,16,7,0,0.0,0.0,0.5,9.4,0.0,0.0,0.0
2018,1,16,7,15,2.5,1.5,0.6,9.55,1.5,0.0,0.0
2018,1,16,7,30,5.0,3.0,0.7,9.7,3.0,4.81,0.0
2018,1,16,7,45,2.5,7.0,0.8,9.85,7.0,7.62,0.0
2018,1,16,8,0,0.0,11.0,0.9,10.0,11.0,10.18,2.6
2018,1,16,8,15,0.0,15.0,1.0,10.2,15.0,13.89,6.17
2018,1,16,8,30,0.0,19.0,1.1,10.4,19.0,17.61,9.55
2018,1,16,8,45,0.0,27.0,1.2,10.6,27.0,25.04,16.1
2018,1,16,9,0,0.0,35.0,1.3,10.8,35.0,32.48,22.61
2018,1,16,9,15,9.5,65.0,1.2,11.2,68.0,66.09,51.73
2018,1,16,9,30,19.0,95.0,1.1,11.6,101.0,106.65,86.27
2018,1,16,9,45,13.5,109.0,1.0,12.0,113.5,112.58,90.82
2018,1,16,10,0,8.0,123.0,0.9,12.4,126.0,122.93,99.06
2018,1,16,10,15,29.5,140.5,0.95,12.65,153.0,157.96,128.23
2018,1,16,10,30,51.0,158.0,1.0,12.9,180.0,187.39,152.28
2018,1,16,10,45,61.0,173.5,1.05,13.15,201.5,207.45,168.23
2018,1,16,11,0,71.0,189.0,1.1,13.4,223.0,226.87,183.53
2018,1,16,11,15,40.0,166.5,1.2,13.6,186.0,184.11,148.19
2018,1,16,11,30,9.0,144.0,1.3,13.8,149.0,140.19,111.83
2018,1,16,11,45,6.5,138.5,1.45,14.05,142.0,133.11,105.94
2018,1,16,12,0,4.0,133.0,1.6,14.3,135.0,126.23,100.15
2018,1,16,12,15,2.0,102.5,1.65,14.35,103.5,96.46,75.49
2018,1,16,12,30,0.0,72.0,1.7,14.4,72.0,67.02,50.97
2018,1,16,12,45,0.0,72.0,1.8,14.45,72.0,67.02,51.01
2018,1,16,13,0,0.0,72.0,1.9,14.5,72.0,67.02,51.03
2018,1,16,13,15,5.5,103.5,1.9,14.4,106.0,98.04,76.95
2018,1,16,13,30,11.0,135.0,1.9,14.3,140.0,127.72,101.49
2018,1,16,13,45,14.5,123.5,1.9,14.2,130.0,117.62,93.05
2018,1,16,14,0,18.0,112.0,1.9,14.1,120.0,106.1,83.42
2018,1,16,14,15,15.0,102.5,1.9,13.9,109.0,97.21,76.22
2018,1,16,14,30,12.0,93.0,1.9,13.7,98.0,87.42,68.26
2018,1,16,14,45,9.0,96.0,1.9,13.55,99.5,88.58,69.56
2018,1,16,15,0,6.0,99.0,1.9,13.4,101.0,89.55,70.7
2018,1,16,15,15,3.0,72.5,1.9,13.4,73.5,66.6,54.07
2018,1,16,15,30,0.0,46.0,1.9,13.4,46.0,42.73,32.78
2018,1,16,15,45,0.0,35.5,1.55,12.65,35.5,32.95,24.04
2018,1,16,16,0,0.0,25.0,1.2,11.9,25.0,23.18,15.2
2018,1,16,16,15,0.0,21.0,1.2,11.55,21.0,19.47,11.68
2018,1,16,16,30,0.0,17.0,1.2,11.2,17.0,15.76,8.01
2018,1,16,16,45,6.5,11.5,1.2,10.8,11.5,10.8,1.79
2018,1,16,17,0,13.0,6.0,1.2,10.4,6.0,5.72,0.0
2018,1,16,17,15,6.5,3.0,1.2,10.25,3.0,0.0,0.0
2018,1,16,17,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,1,16,17,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,1,16,18,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,1,16,18,15,0.0,0.0,1.25,9.6,0.0,0.0,0.0
2018,1,16,18,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,1,16,18,45,0.0,0.0,1.15,9.35,0.0,0.0,0.0
2018,1,16,19,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,1,16,19,15,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,1,16,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,1,16,19,45,0.0,0.0,1.1,8.85,0.0,0.0,0.0
2018,1,16,20,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,1,16,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2018,1,16,20,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,16,20,45,0.0,0.0,1.0,8.05,0.0,0.0,0.0
2018,1,16,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,16,21,15,0.0,0.0,0.95,7.75,0.0,0.0,0.0
2018,1,16,21,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,16,21,45,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,16,22,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,16,22,15,0.0,0.0,0.85,7.85,0.0,0.0,0.0
2018,1,16,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2018,1,16,22,45,0.0,0.0,0.8,8.1,0.0,0.0,0.0
2018,1,16,23,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,16,23,15,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,16,23,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,16,23,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,1,17,0,0,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2018,1,17,0,15,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,17,0,30,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,1,17,0,45,0.0,0.0,0.8,8.25,0.0,0.0,0.0
2018,1,17,1,0,0.0,0.0,0.8,8.2,0.0,0.0,0.0
2018,1,17,1,15,0.0,0.0,0.85,7.95,0.0,0.0,0.0
2018,1,17,1,30,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,1,17,1,45,0.0,0.0,0.95,7.45,0.0,0.0,0.0
2018,1,17,2,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,1,17,2,15,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,1,17,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,1,17,2,45,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,1,17,3,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,1,17,3,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,1,17,3,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,3,45,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,0,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,1,17,4,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,1,17,5,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,5,15,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,5,30,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,5,45,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,6,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,1,17,6,15,0.0,0.0,0.75,6.95,0.0,0.0,0.0
2018,1,17,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2018,1,17,6,45,0.0,0.0,0.65,7.05,0.0,0.0,0.0
2018,1,17,7,0,0.0,0.0,0.6,7.1,0.0,0.0,0.0
2018,1,17,7,15,9.0,2.0,0.65,7.5,2.0,0.0,0.0
2018,1,17,7,30,18.0,4.0,0.7,7.9,4.0,10.88,0.0
2018,1,17,7,45,9.0,7.5,0.7,8.25,7.5,12.01,0.0
2018,1,17,8,0,0.0,11.0,0.7,8.6,11.0,10.18,2.68
2018,1,17,8,15,0.0,15.0,0.75,8.95,15.0,13.89,6.24
2018,1,17,8,30,0.0,19.0,0.8,9.3,19.0,17.61,9.62
2018,1,17,8,45,0.0,25.5,0.85,9.7,25.5,23.65,14.98
2018,1,17,9,0,0.0,32.0,0.9,10.1,32.0,29.69,20.28
2018,1,17,9,15,0.0,31.0,0.95,10.7,31.0,28.76,19.44
2018,1,17,9,30,0.0,30.0,1.0,11.3,30.0,27.84,18.57
2018,1,17,9,45,0.0,52.0,1.05,11.95,52.0,48.33,36.13
2018,1,17,10,0,0.0,74.0,1.1,12.6,74.0,68.87,53.46
2018,1,17,10,15,1.0,104.0,1.2,13.1,104.5,98.78,78.47
2018,1,17,10,30,2.0,134.0,1.3,13.6,135.0,128.81,103.16
2018,1,17,10,45,1.5,130.0,1.4,14.1,130.5,123.89,98.68
2018,1,17,11,0,1.0,126.0,1.5,14.6,126.0,119.24,94.54
2018,1,17,11,15,0.5,114.5,1.65,15.0,114.5,107.57,84.66
2018,1,17,11,30,0.0,103.0,1.8,15.4,103.0,96.18,75.06
2018,1,17,11,45,0.0,102.5,1.95,15.75,102.5,95.63,74.48
2018,1,17,12,0,0.0,102.0,2.1,16.1,102.0,95.1,73.91
2018,1,17,12,15,1.5,119.0,2.05,16.3,120.0,111.62,87.47
2018,1,17,12,30,3.0,136.0,2.0,16.5,138.0,127.87,100.69
2018,1,17,12,45,8.0,156.0,2.0,16.7,160.5,147.97,116.97
2018,1,17,13,0,13.0,176.0,2.0,16.9,183.0,167.26,132.45
2018,1,17,13,15,32.5,179.0,1.9,16.95,195.0,175.1,138.43
2018,1,17,13,30,52.0,182.0,1.8,17.0,207.0,181.11,142.72
2018,1,17,13,45,103.5,188.5,1.7,17.0,236.0,195.71,152.82
2018,1,17,14,0,155.0,195.0,1.6,17.0,265.0,205.94,158.72
2018,1,17,14,15,106.5,179.0,1.4,16.85,225.5,173.61,133.88
2018,1,17,14,30,58.0,163.0,1.2,16.7,186.0,148.82,115.75
2018,1,17,14,45,98.5,151.5,1.0,16.55,187.0,135.24,103.22
2018,1,17,15,0,139.0,140.0,0.8,16.4,188.0,120.86,91.21
2018,1,17,15,15,145.0,126.0,0.8,16.4,171.0,100.34,82.75
2018,1,17,15,30,151.0,112.0,0.8,16.4,154.0,88.47,72.46
2018,1,17,15,45,127.0,95.0,0.7,15.6,126.5,76.09,61.71
2018,1,17,16,0,103.0,78.0,0.6,14.8,99.0,63.37,50.43
2018,1,17,16,15,81.5,61.0,0.65,14.35,75.0,50.32,38.56
2018,1,17,16,30,60.0,44.0,0.7,13.9,51.0,36.96,26.11
2018,1,17,16,45,43.5,28.5,0.75,13.5,32.5,24.39,11.84
2018,1,17,17,0,27.0,13.0,0.8,13.1,14.0,12.39,0.0
2018,1,17,17,15,13.5,6.5,0.7,12.9,7.0,0.0,0.0
2018,1,17,17,30,0.0,0.0,0.6,12.7,0.0,0.0,0.0
2018,1,17,17,45,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2018,1,17,18,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,1,17,18,15,0.0,0.0,0.5,12.15,0.0,0.0,0.0
2018,1,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2018,1,17,18,45,0.0,0.0,0.5,11.85,0.0,0.0,0.0
2018,1,17,19,0,0.0,0.0,0.5,11.7,0.0,0.0,0.0
2018,1,17,19,15,0.0,0.0,0.55,11.3,0.0,0.0,0.0
2018,1,17,19,30,0.0,0.0,0.6,10.9,0.0,0.0,0.0
2018,1,17,19,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2018,1,17,20,0,0.0,0.0,0.8,10.1,0.0,0.0,0.0
2018,1,17,20,15,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,1,17,20,30,0.0,0.0,0.9,9.7,0.0,0.0,0.0
2018,1,17,20,45,0.0,0.0,0.95,9.45,0.0,0.0,0.0
2018,1,17,21,0,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,1,17,21,15,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,1,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2018,1,17,21,45,0.0,0.0,0.95,8.95,0.0,0.0,0.0
2018,1,17,22,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,1,17,22,15,0.0,0.0,0.95,8.8,0.0,0.0,0.0
2018,1,17,22,30,0.0,0.0,1.0,8.7,0.0,0.0,0.0
2018,1,17,22,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,1,17,23,0,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2018,1,17,23,15,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,1,17,23,30,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,17,23,45,0.0,0.0,1.0,8.2,0.0,0.0,0.0
2018,1,18,0,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,1,18,0,15,0.0,0.0,0.95,8.25,0.0,0.0,0.0
2018,1,18,0,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,18,0,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2018,1,18,1,0,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,1,18,1,15,0.0,0.0,0.75,8.65,0.0,0.0,0.0
2018,1,18,1,30,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,18,1,45,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,18,2,0,0.0,0.0,0.7,8.7,0.0,0.0,0.0
2018,1,18,2,15,0.0,0.0,0.75,8.55,0.0,0.0,0.0
2018,1,18,2,30,0.0,0.0,0.8,8.4,0.0,0.0,0.0
2018,1,18,2,45,0.0,0.0,0.85,8.2,0.0,0.0,0.0
2018,1,18,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2018,1,18,3,15,0.0,0.0,0.95,7.95,0.0,0.0,0.0
2018,1,18,3,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,18,3,45,0.0,0.0,1.0,7.85,0.0,0.0,0.0
2018,1,18,4,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,4,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,4,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,4,45,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,5,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,5,15,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,1,18,5,30,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,1,18,5,45,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,1,18,6,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,1,18,6,15,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,18,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,18,6,45,0.0,0.0,1.0,8.15,0.0,0.0,0.0
2018,1,18,7,0,0.0,0.0,1.0,8.3,0.0,0.0,0.0
2018,1,18,7,15,9.5,3.0,1.25,8.85,3.0,0.0,0.0
2018,1,18,7,30,19.0,6.0,1.5,9.4,6.0,13.21,0.0
2018,1,18,7,45,9.5,12.5,1.75,9.9,12.5,15.78,0.52
2018,1,18,8,0,0.0,19.0,2.0,10.4,19.0,17.62,8.67
2018,1,18,8,15,0.0,27.0,2.1,10.65,27.0,25.06,15.61
2018,1,18,8,30,0.0,35.0,2.2,10.9,35.0,32.5,22.29
2018,1,18,8,45,0.0,43.5,2.3,11.2,43.5,40.41,29.28
2018,1,18,9,0,0.0,52.0,2.4,11.5,52.0,48.34,36.18
2018,1,18,9,15,0.0,63.5,2.35,11.7,63.5,59.23,45.55
2018,1,18,9,30,0.0,75.0,2.3,11.9,75.0,70.42,55.07
2018,1,18,9,45,4.0,93.0,2.3,12.15,94.5,90.49,72.1
2018,1,18,10,0,8.0,111.0,2.3,12.4,114.0,110.52,88.88
2018,1,18,10,15,16.0,135.0,2.35,12.6,142.0,138.91,112.58
2018,1,18,10,30,24.0,159.0,2.4,12.8,170.0,167.07,135.78
2018,1,18,10,45,16.0,122.5,2.5,13.0,130.0,124.93,100.33
2018,1,18,11,0,8.0,86.0,2.6,13.2,90.0,84.73,66.41
2018,1,18,11,15,26.5,109.5,2.7,13.25,123.0,120.03,96.2
2018,1,18,11,30,45.0,133.0,2.8,13.3,156.0,152.25,122.97
2018,1,18,11,45,24.5,148.0,2.9,13.4,160.5,154.39,124.2
2018,1,18,12,0,4.0,163.0,3.0,13.5,165.0,154.54,123.97
2018,1,18,12,15,2.5,144.5,3.1,13.55,146.0,135.93,108.55
2018,1,18,12,30,1.0,126.0,3.2,13.6,127.0,117.7,93.45
2018,1,18,12,45,2.0,127.0,3.35,13.65,128.5,118.82,94.41
2018,1,18,13,0,3.0,128.0,3.5,13.7,130.0,119.83,95.28
2018,1,18,13,15,1.5,116.5,3.55,13.65,117.5,108.48,85.92
2018,1,18,13,30,0.0,105.0,3.6,13.6,105.0,97.33,76.73
2018,1,18,13,45,0.5,113.0,3.65,13.55,113.0,104.44,82.8
2018,1,18,14,0,1.0,121.0,3.7,13.5,121.0,111.23,88.6
2018,1,18,14,15,0.5,98.5,3.65,13.25,98.5,90.95,71.77
2018,1,18,14,30,0.0,76.0,3.6,13.0,76.0,70.73,54.88
2018,1,18,14,45,0.5,75.5,3.6,12.75,75.5,70.16,54.52
2018,1,18,15,0,1.0,75.0,3.6,12.5,75.0,69.41,54.0
2018,1,18,15,15,44.5,78.0,3.6,12.5,90.5,69.79,54.0
2018,1,18,15,30,88.0,81.0,3.6,12.5,106.0,67.17,54.78
2018,1,18,15,45,108.5,78.0,3.3,11.95,104.0,64.49,52.38
2018,1,18,16,0,129.0,75.0,3.0,11.4,102.0,61.48,49.5
2018,1,18,16,15,93.0,56.0,2.95,11.15,73.0,46.91,36.09
2018,1,18,16,30,57.0,37.0,2.9,10.9,44.0,31.88,22.11
2018,1,18,16,45,31.0,21.5,2.85,10.7,25.0,19.05,8.69
2018,1,18,17,0,5.0,6.0,2.8,10.5,6.0,5.72,0.0
2018,1,18,17,15,2.5,3.0,2.75,10.35,3.0,2.86,0.0
2018,1,18,17,30,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,1,18,17,45,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,1,18,18,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2018,1,18,18,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,1,18,18,30,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,1,18,18,45,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,1,18,19,0,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,1,18,19,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2018,1,18,19,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,1,18,19,45,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,1,18,20,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,1,18,20,15,0.0,0.0,2.7,9.05,0.0,0.0,0.0
2018,1,18,20,30,0.0,0.0,2.6,8.9,0.0,0.0,0.0
2018,1,18,20,45,0.0,0.0,2.55,8.75,0.0,0.0,0.0
2018,1,18,21,0,0.0,0.0,2.5,8.6,0.0,0.0,0.0
2018,1,18,21,15,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,1,18,21,30,0.0,0.0,2.3,8.2,0.0,0.0,0.0
2018,1,18,21,45,0.0,0.0,2.15,8.05,0.0,0.0,0.0
2018,1,18,22,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,1,18,22,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,1,18,22,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,1,18,22,45,0.0,0.0,1.85,7.2,0.0,0.0,0.0
2018,1,18,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,1,18,23,15,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,1,18,23,30,0.0,0.0,1.8,6.6,0.0,0.0,0.0
2018,1,18,23,45,0.0,0.0,1.8,6.4,0.0,0.0,0.0
2018,1,19,0,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,19,0,15,0.0,0.0,1.75,6.1,0.0,0.0,0.0
2018,1,19,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2018,1,19,0,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,1,19,1,0,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,1,19,1,15,0.0,0.0,1.65,5.7,0.0,0.0,0.0
2018,1,19,1,30,0.0,0.0,1.6,5.6,0.0,0.0,0.0
2018,1,19,1,45,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,1,19,2,0,0.0,0.0,1.5,5.3,0.0,0.0,0.0
2018,1,19,2,15,0.0,0.0,1.45,5.25,0.0,0.0,0.0
2018,1,19,2,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,1,19,2,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,19,3,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,19,3,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,1,19,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,19,3,45,0.0,0.0,1.4,4.95,0.0,0.0,0.0
2018,1,19,4,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,1,19,4,15,0.0,0.0,1.4,4.85,0.0,0.0,0.0
2018,1,19,4,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,19,4,45,0.0,0.0,1.35,4.75,0.0,0.0,0.0
2018,1,19,5,0,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,19,5,15,0.0,0.0,1.3,4.65,0.0,0.0,0.0
2018,1,19,5,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,19,5,45,0.0,0.0,1.3,4.55,0.0,0.0,0.0
2018,1,19,6,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,19,6,15,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,1,19,6,30,0.0,0.0,1.3,4.7,0.0,0.0,0.0
2018,1,19,6,45,0.0,0.0,1.25,4.8,0.0,0.0,0.0
2018,1,19,7,0,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,1,19,7,15,40.0,5.5,1.25,5.7,6.5,0.0,0.0
2018,1,19,7,30,80.0,11.0,1.3,6.5,13.0,42.19,0.0
2018,1,19,7,45,174.5,23.0,1.35,7.25,38.5,119.58,46.46
2018,1,19,8,0,269.0,35.0,1.4,8.0,64.0,188.56,146.6
2018,1,19,8,15,425.5,42.0,1.55,8.4,112.0,278.47,227.08
2018,1,19,8,30,582.0,49.0,1.7,8.8,160.0,374.96,309.53
2018,1,19,8,45,636.5,53.5,1.9,9.25,201.5,419.86,348.75
2018,1,19,9,0,691.0,58.0,2.1,9.7,243.0,461.73,384.43
2018,1,19,9,15,727.0,61.5,2.1,9.95,282.5,495.32,411.88
2018,1,19,9,30,763.0,65.0,2.1,10.2,322.0,527.33,437.13
2018,1,19,9,45,787.5,68.0,2.15,10.5,357.5,550.17,454.53
2018,1,19,10,0,812.0,71.0,2.2,10.8,393.0,570.62,469.62
2018,1,19,10,15,829.0,72.5,2.15,11.0,422.5,582.32,477.31
2018,1,19,10,30,846.0,74.0,2.1,11.2,452.0,591.18,482.59
2018,1,19,10,45,858.0,75.0,2.1,11.35,475.0,593.56,483.04
2018,1,19,11,0,870.0,76.0,2.1,11.5,498.0,592.9,481.02
2018,1,19,11,15,877.0,77.5,2.1,11.6,514.5,586.81,474.78
2018,1,19,11,30,884.0,79.0,2.1,11.7,531.0,576.05,464.85
2018,1,19,11,45,835.0,90.0,2.1,11.8,522.5,545.3,439.16
2018,1,19,12,0,786.0,101.0,2.1,11.9,514.0,511.74,411.29
2018,1,19,12,15,812.5,95.5,2.2,11.95,523.5,498.27,399.19
2018,1,19,12,30,839.0,90.0,2.3,12.0,533.0,481.19,383.58
2018,1,19,12,45,807.5,98.0,2.35,12.05,520.0,448.35,355.2
2018,1,19,13,0,776.0,106.0,2.4,12.1,507.0,413.26,324.72
2018,1,19,13,15,672.5,123.0,2.45,12.05,463.5,361.27,281.64
2018,1,19,13,30,569.0,140.0,2.5,12.0,420.0,314.62,243.08
2018,1,19,13,45,434.5,143.5,2.55,11.95,352.0,251.69,192.72
2018,1,19,14,0,300.0,147.0,2.6,11.9,284.0,202.03,154.19
2018,1,19,14,15,293.0,153.0,2.6,11.75,280.0,189.63,142.84
2018,1,19,14,30,286.0,159.0,2.6,11.6,276.0,176.72,131.58
2018,1,19,14,45,469.0,121.0,2.6,11.45,294.5,147.48,99.51
2018,1,19,15,0,652.0,83.0,2.6,11.3,313.0,103.48,60.08
2018,1,19,15,15,668.0,72.5,2.6,11.3,285.0,60.77,39.06
2018,1,19,15,30,684.0,62.0,2.6,11.3,257.0,43.25,33.55
2018,1,19,15,45,581.0,60.0,2.1,10.2,208.0,43.23,33.62
2018,1,19,16,0,478.0,58.0,1.6,9.1,159.0,43.53,33.86
2018,1,19,16,15,412.5,49.5,1.6,8.5,122.0,38.21,28.77
2018,1,19,16,30,347.0,41.0,1.6,7.9,85.0,32.77,23.31
2018,1,19,16,45,252.5,29.0,1.6,7.3,54.5,23.65,12.94
2018,1,19,17,0,158.0,17.0,1.6,6.7,24.0,16.2,0.0
2018,1,19,17,15,79.0,8.5,1.65,6.55,12.0,8.1,0.0
2018,1,19,17,30,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,1,19,17,45,0.0,0.0,1.75,6.3,0.0,0.0,0.0
2018,1,19,18,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,1,19,18,15,0.0,0.0,1.8,6.05,0.0,0.0,0.0
2018,1,19,18,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,1,19,18,45,0.0,0.0,1.85,5.75,0.0,0.0,0.0
2018,1,19,19,0,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,1,19,19,15,0.0,0.0,1.85,5.45,0.0,0.0,0.0
2018,1,19,19,30,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,1,19,19,45,0.0,0.0,1.75,5.15,0.0,0.0,0.0
2018,1,19,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,1,19,20,15,0.0,0.0,1.65,4.8,0.0,0.0,0.0
2018,1,19,20,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,1,19,20,45,0.0,0.0,1.55,4.45,0.0,0.0,0.0
2018,1,19,21,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,19,21,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,19,21,30,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,1,19,21,45,0.0,0.0,1.45,3.75,0.0,0.0,0.0
2018,1,19,22,0,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,19,22,15,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,19,22,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,19,22,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,1,19,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,1,19,23,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,1,19,23,30,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,1,19,23,45,0.0,0.0,1.4,2.65,0.0,0.0,0.0
2018,1,20,0,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,1,20,0,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,1,20,0,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,1,20,0,45,0.0,0.0,1.4,2.2,0.0,0.0,0.0
2018,1,20,1,0,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,1,20,1,15,0.0,0.0,1.4,1.95,0.0,0.0,0.0
2018,1,20,1,30,0.0,0.0,1.4,1.8,0.0,0.0,0.0
2018,1,20,1,45,0.0,0.0,1.4,1.7,0.0,0.0,0.0
2018,1,20,2,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,1,20,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,1,20,2,30,0.0,0.0,1.4,1.4,0.0,0.0,0.0
2018,1,20,2,45,0.0,0.0,1.4,1.3,0.0,0.0,0.0
2018,1,20,3,0,0.0,0.0,1.4,1.2,0.0,0.0,0.0
2018,1,20,3,15,0.0,0.0,1.4,1.1,0.0,0.0,0.0
2018,1,20,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,1,20,3,45,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,1,20,4,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,1,20,4,15,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,1,20,4,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,1,20,4,45,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,1,20,5,0,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,1,20,5,15,0.0,0.0,1.45,0.45,0.0,0.0,0.0
2018,1,20,5,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,1,20,5,45,0.0,0.0,1.5,0.35,0.0,0.0,0.0
2018,1,20,6,0,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,1,20,6,15,0.0,0.0,1.5,0.45,0.0,0.0,0.0
2018,1,20,6,30,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,1,20,6,45,0.0,0.0,1.5,0.7,0.0,0.0,0.0
2018,1,20,7,0,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,1,20,7,15,46.5,6.0,1.75,1.65,7.0,0.0,0.0
2018,1,20,7,30,93.0,12.0,2.0,2.5,14.0,48.49,0.0
2018,1,20,7,45,266.0,22.0,2.25,3.35,47.0,159.23,71.49
2018,1,20,8,0,439.0,32.0,2.5,4.2,80.0,264.19,210.07
2018,1,20,8,15,547.0,36.5,2.6,4.85,123.5,327.52,271.48
2018,1,20,8,30,655.0,41.0,2.7,5.5,167.0,400.4,336.18
2018,1,20,8,45,707.0,44.5,2.75,6.15,210.0,445.04,375.61
2018,1,20,9,0,759.0,48.0,2.8,6.8,253.0,489.42,413.19
2018,1,20,9,15,792.0,50.5,3.0,7.55,293.0,521.14,439.35
2018,1,20,9,30,825.0,53.0,3.2,8.3,333.0,547.27,460.17
2018,1,20,9,45,848.0,54.5,3.4,9.0,368.5,568.28,476.19
2018,1,20,10,0,871.0,56.0,3.6,9.7,404.0,586.9,489.78
2018,1,20,10,15,886.0,57.5,3.65,10.1,434.0,598.08,497.23
2018,1,20,10,30,901.0,59.0,3.7,10.5,464.0,606.32,502.12
2018,1,20,10,45,911.5,60.0,3.7,10.9,487.5,608.25,501.73
2018,1,20,11,0,922.0,61.0,3.7,11.3,511.0,607.02,498.72
2018,1,20,11,15,928.0,62.0,3.7,11.55,527.5,600.0,491.31
2018,1,20,11,30,934.0,63.0,3.7,11.8,544.0,589.79,481.27
2018,1,20,11,45,937.0,63.5,3.75,12.0,552.5,574.26,467.08
2018,1,20,12,0,940.0,64.0,3.8,12.2,561.0,555.7,450.25
2018,1,20,12,15,936.0,65.5,3.75,12.3,561.5,531.72,428.77
2018,1,20,12,30,932.0,67.0,3.7,12.4,562.0,505.15,404.86
2018,1,20,12,45,923.5,69.0,3.65,12.55,554.5,474.65,377.33
2018,1,20,13,0,915.0,71.0,3.6,12.7,547.0,442.1,347.65
2018,1,20,13,15,910.0,70.5,3.5,12.7,533.0,406.65,315.16
2018,1,20,13,30,905.0,70.0,3.4,12.7,519.0,369.35,280.55
2018,1,20,13,45,896.5,68.5,3.3,12.65,497.5,328.46,242.64
2018,1,20,14,0,888.0,67.0,3.2,12.6,476.0,286.38,203.45
2018,1,20,14,15,874.5,65.5,3.05,12.45,448.0,242.26,163.08
2018,1,20,14,30,861.0,64.0,2.9,12.3,420.0,197.78,123.69
2018,1,20,14,45,841.5,61.5,2.7,12.15,386.0,147.17,82.48
2018,1,20,15,0,822.0,59.0,2.5,12.0,352.0,101.5,51.41
2018,1,20,15,15,792.0,56.0,2.5,12.0,312.5,56.19,31.64
2018,1,20,15,30,762.0,53.0,2.5,12.0,273.0,39.71,30.27
2018,1,20,15,45,694.5,51.0,1.8,10.55,228.0,39.34,30.08
2018,1,20,16,0,627.0,49.0,1.1,9.1,183.0,39.21,30.0
2018,1,20,16,15,527.5,43.5,1.15,8.4,138.5,32.77,23.95
2018,1,20,16,30,428.0,38.0,1.2,7.7,94.0,29.79,20.8
2018,1,20,16,45,298.5,27.5,1.25,6.95,59.5,22.02,12.13
2018,1,20,17,0,169.0,17.0,1.3,6.2,25.0,13.89,0.0
2018,1,20,17,15,84.5,8.5,1.3,6.0,12.5,8.1,0.0
2018,1,20,17,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,1,20,17,45,0.0,0.0,1.35,5.55,0.0,0.0,0.0
2018,1,20,18,0,0.0,0.0,1.4,5.3,0.0,0.0,0.0
2018,1,20,18,15,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,1,20,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,1,20,18,45,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,20,19,0,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,1,20,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,20,19,30,0.0,0.0,1.4,4.4,0.0,0.0,0.0
2018,1,20,19,45,0.0,0.0,1.35,4.3,0.0,0.0,0.0
2018,1,20,20,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,1,20,20,15,0.0,0.0,1.3,4.15,0.0,0.0,0.0
2018,1,20,20,30,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,20,45,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,21,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,20,21,15,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,1,20,21,30,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,1,20,21,45,0.0,0.0,1.2,4.4,0.0,0.0,0.0
2018,1,20,22,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,1,20,22,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2018,1,20,22,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,1,20,22,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,1,20,23,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,1,20,23,15,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,1,20,23,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,1,20,23,45,0.0,0.0,0.95,4.4,0.0,0.0,0.0
2018,1,21,0,0,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,21,0,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,1,21,0,30,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,1,21,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,1,21,1,0,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,1,21,1,15,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,1,21,1,30,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,1,21,1,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,1,21,2,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,1,21,2,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2018,1,21,2,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,1,21,2,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,1,21,3,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,1,21,3,15,0.0,0.0,0.85,3.65,0.0,0.0,0.0
2018,1,21,3,30,0.0,0.0,0.8,3.8,0.0,0.0,0.0
2018,1,21,3,45,0.0,0.0,0.75,3.95,0.0,0.0,0.0
2018,1,21,4,0,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,1,21,4,15,0.0,0.0,0.75,4.15,0.0,0.0,0.0
2018,1,21,4,30,0.0,0.0,0.8,4.2,0.0,0.0,0.0
2018,1,21,4,45,0.0,0.0,0.85,4.25,0.0,0.0,0.0
2018,1,21,5,0,0.0,0.0,0.9,4.3,0.0,0.0,0.0
2018,1,21,5,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,1,21,5,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,1,21,5,45,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,1,21,6,0,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,1,21,6,15,0.0,0.0,1.2,4.45,0.0,0.0,0.0
2018,1,21,6,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,21,6,45,0.0,0.0,1.4,4.55,0.0,0.0,0.0
2018,1,21,7,0,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,21,7,15,64.0,7.0,1.5,4.8,8.5,0.0,0.0
2018,1,21,7,30,128.0,14.0,1.5,5.0,17.0,64.59,0.0
2018,1,21,7,45,243.5,24.5,1.55,5.2,46.0,152.97,74.04
2018,1,21,8,0,359.0,35.0,1.6,5.4,75.0,231.54,183.51
2018,1,21,8,15,462.0,42.0,1.6,5.75,117.0,298.48,246.13
2018,1,21,8,30,565.0,49.0,1.6,6.1,159.0,369.3,308.24
2018,1,21,8,45,576.0,57.5,1.6,6.45,192.5,395.81,332.33
2018,1,21,9,0,587.0,66.0,1.6,6.8,226.0,420.87,353.99
2018,1,21,9,15,612.0,74.0,1.6,7.4,263.0,451.63,378.83
2018,1,21,9,30,637.0,82.0,1.6,8.0,300.0,480.9,401.45
2018,1,21,9,45,539.5,106.5,1.65,8.6,304.5,454.06,378.12
2018,1,21,10,0,442.0,131.0,1.7,9.2,309.0,420.04,349.09
2018,1,21,10,15,390.5,154.5,1.7,9.45,320.0,412.96,341.95
2018,1,21,10,30,339.0,178.0,1.7,9.7,331.0,396.0,326.8
2018,1,21,10,45,323.0,187.0,1.7,9.95,339.0,391.49,322.11
2018,1,21,11,0,307.0,196.0,1.7,10.2,347.0,385.9,316.45
2018,1,21,11,15,186.5,209.5,1.8,10.4,302.0,318.09,260.39
2018,1,21,11,30,66.0,223.0,1.9,10.6,257.0,253.8,206.81
2018,1,21,11,45,62.5,225.5,1.95,10.75,258.0,251.02,204.4
2018,1,21,12,0,59.0,228.0,2.0,10.9,259.0,248.19,201.76
2018,1,21,12,15,107.5,232.0,2.0,11.0,289.0,272.55,221.4
2018,1,21,12,30,156.0,236.0,2.0,11.1,319.0,296.23,239.9
2018,1,21,12,45,199.0,233.0,2.0,11.2,338.0,304.79,245.83
2018,1,21,13,0,242.0,230.0,2.0,11.3,357.0,310.18,248.82
2018,1,21,13,15,307.0,213.0,1.95,11.3,369.5,308.18,245.16
2018,1,21,13,30,372.0,196.0,1.9,11.3,382.0,300.41,236.03
2018,1,21,13,45,392.0,183.5,1.85,11.3,372.0,277.72,215.11
2018,1,21,14,0,412.0,171.0,1.8,11.3,362.0,251.1,190.66
2018,1,21,14,15,302.5,172.5,1.65,11.25,308.5,209.61,158.79
2018,1,21,14,30,193.0,174.0,1.5,11.2,255.0,178.26,136.69
2018,1,21,14,45,174.0,162.0,1.35,11.15,230.5,154.3,117.81
2018,1,21,15,0,155.0,150.0,1.2,11.1,206.0,131.93,101.26
2018,1,21,15,15,144.5,134.5,1.2,11.1,182.0,109.1,85.64
2018,1,21,15,30,134.0,119.0,1.2,11.1,158.0,93.39,78.41
2018,1,21,15,45,117.0,101.5,0.95,10.4,132.0,80.81,67.3
2018,1,21,16,0,100.0,84.0,0.7,9.7,106.0,67.88,55.65
2018,1,21,16,15,80.0,66.5,0.75,9.45,81.5,54.59,43.36
2018,1,21,16,30,60.0,49.0,0.8,9.2,57.0,40.96,30.55
2018,1,21,16,45,45.0,33.0,0.85,9.0,37.5,28.09,17.29
2018,1,21,17,0,30.0,17.0,0.9,8.8,18.0,14.94,0.0
2018,1,21,17,15,15.0,8.5,0.9,8.6,9.0,8.1,0.0
2018,1,21,17,30,0.0,0.0,0.9,8.4,0.0,0.0,0.0
2018,1,21,17,45,0.0,0.0,0.95,8.2,0.0,0.0,0.0
2018,1,21,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2018,1,21,18,15,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,1,21,18,30,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,1,21,18,45,0.0,0.0,1.05,7.65,0.0,0.0,0.0
2018,1,21,19,0,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,1,21,19,15,0.0,0.0,1.15,7.45,0.0,0.0,0.0
2018,1,21,19,30,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,1,21,19,45,0.0,0.0,1.25,7.4,0.0,0.0,0.0
2018,1,21,20,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,1,21,20,15,0.0,0.0,1.35,7.4,0.0,0.0,0.0
2018,1,21,20,30,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,1,21,20,45,0.0,0.0,1.45,7.35,0.0,0.0,0.0
2018,1,21,21,0,0.0,0.0,1.5,7.3,0.0,0.0,0.0
2018,1,21,21,15,0.0,0.0,1.55,7.35,0.0,0.0,0.0
2018,1,21,21,30,0.0,0.0,1.6,7.4,0.0,0.0,0.0
2018,1,21,21,45,0.0,0.0,1.65,7.4,0.0,0.0,0.0
2018,1,21,22,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,1,21,22,15,0.0,0.0,1.85,7.55,0.0,0.0,0.0
2018,1,21,22,30,0.0,0.0,2.0,7.7,0.0,0.0,0.0
2018,1,21,22,45,0.0,0.0,2.15,7.85,0.0,0.0,0.0
2018,1,21,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,1,21,23,15,0.0,0.0,2.5,8.05,0.0,0.0,0.0
2018,1,21,23,30,0.0,0.0,2.7,8.1,0.0,0.0,0.0
2018,1,21,23,45,0.0,0.0,2.85,8.2,0.0,0.0,0.0
2018,1,22,0,0,0.0,0.0,3.0,8.3,0.0,0.0,0.0
2018,1,22,0,15,0.0,0.0,3.1,8.3,0.0,0.0,0.0
2018,1,22,0,30,0.0,0.0,3.2,8.3,0.0,0.0,0.0
2018,1,22,0,45,0.0,0.0,3.25,8.35,0.0,0.0,0.0
2018,1,22,1,0,0.0,0.0,3.3,8.4,0.0,0.0,0.0
2018,1,22,1,15,0.0,0.0,3.4,8.45,0.0,0.0,0.0
2018,1,22,1,30,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2018,1,22,1,45,0.0,0.0,3.55,8.6,0.0,0.0,0.0
2018,1,22,2,0,0.0,0.0,3.6,8.7,0.0,0.0,0.0
2018,1,22,2,15,0.0,0.0,3.6,8.75,0.0,0.0,0.0
2018,1,22,2,30,0.0,0.0,3.6,8.8,0.0,0.0,0.0
2018,1,22,2,45,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,1,22,3,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2018,1,22,3,15,0.0,0.0,3.6,9.05,0.0,0.0,0.0
2018,1,22,3,30,0.0,0.0,3.6,9.1,0.0,0.0,0.0
2018,1,22,3,45,0.0,0.0,3.6,9.2,0.0,0.0,0.0
2018,1,22,4,0,0.0,0.0,3.6,9.3,0.0,0.0,0.0
2018,1,22,4,15,0.0,0.0,3.55,9.35,0.0,0.0,0.0
2018,1,22,4,30,0.0,0.0,3.5,9.4,0.0,0.0,0.0
2018,1,22,4,45,0.0,0.0,3.5,9.5,0.0,0.0,0.0
