Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,7,15,648.5,73.0,1.8,12.2,287.0,566.14,468.17
2018,4,14,7,30,697.0,79.0,1.7,12.9,340.0,630.65,514.73
2018,4,14,7,45,731.0,83.5,1.6,13.6,393.0,683.4,550.1
2018,4,14,8,0,765.0,88.0,1.5,14.3,446.0,732.44,581.38
2018,4,14,8,15,790.0,91.5,1.4,15.05,496.5,776.27,607.68
2018,4,14,8,30,815.0,95.0,1.3,15.8,547.0,818.71,632.09
2018,4,14,8,45,834.0,97.5,1.2,16.6,593.5,853.09,650.05
2018,4,14,9,0,853.0,100.0,1.1,17.4,640.0,885.27,666.04
2018,4,14,9,15,868.5,102.0,1.05,18.0,682.5,903.95,674.02
2018,4,14,9,30,884.0,104.0,1.0,18.6,725.0,927.34,685.18
2018,4,14,9,45,897.0,103.5,0.9,19.2,761.0,942.81,690.09
2018,4,14,10,0,910.0,103.0,0.8,19.8,797.0,955.28,693.09
2018,4,14,10,15,918.5,104.5,0.8,20.1,827.0,962.62,695.69
2018,4,14,10,30,927.0,106.0,0.8,20.4,857.0,966.64,696.4
2018,4,14,10,45,933.5,106.5,0.85,20.7,880.0,964.4,694.36
2018,4,14,11,0,940.0,107.0,0.9,21.0,903.0,958.8,690.42
2018,4,14,11,15,943.5,107.0,0.95,21.15,917.0,946.65,682.87
2018,4,14,11,30,947.0,107.0,1.0,21.3,931.0,931.25,673.4
2018,4,14,11,45,948.0,108.0,1.05,21.5,937.5,911.49,661.08
2018,4,14,12,0,949.0,109.0,1.1,21.7,944.0,888.66,646.83
2018,4,14,12,15,948.5,109.0,1.25,21.8,942.0,860.73,630.89
2018,4,14,12,30,948.0,109.0,1.4,21.9,940.0,830.07,612.77
2018,4,14,12,45,945.0,109.0,1.5,22.0,930.0,794.97,590.76
2018,4,14,13,0,942.0,109.0,1.6,22.1,920.0,757.57,566.88
2018,4,14,13,15,938.0,108.5,1.75,22.05,902.0,716.94,539.16
2018,4,14,13,30,934.0,108.0,1.9,22.0,884.0,674.44,509.1
2018,4,14,13,45,927.5,107.0,2.05,22.0,858.5,628.38,475.33
2018,4,14,14,0,921.0,106.0,2.2,22.0,833.0,581.04,439.42
2018,4,14,14,15,912.5,104.5,2.3,21.85,800.5,531.23,400.5
2018,4,14,14,30,904.0,103.0,2.4,21.7,768.0,480.75,359.74
2018,4,14,14,45,892.5,100.5,2.5,21.6,729.0,427.84,315.81
2018,4,14,15,0,881.0,98.0,2.6,21.5,690.0,375.0,270.74
2018,4,14,15,15,866.0,95.5,2.6,21.5,646.0,321.46,224.18
2018,4,14,15,30,851.0,93.0,2.6,21.5,602.0,262.31,173.24
2018,4,14,15,45,829.5,91.0,2.75,20.9,553.5,209.78,129.25
2018,4,14,16,0,808.0,89.0,2.9,20.3,505.0,159.33,90.16
2018,4,14,16,15,777.0,85.5,2.95,19.6,452.5,109.36,58.67
2018,4,14,16,30,746.0,82.0,3.0,18.9,400.0,62.93,49.4
2018,4,14,16,45,703.5,78.0,3.0,18.2,346.5,50.91,39.22
2018,4,14,17,0,661.0,74.0,3.0,17.5,293.0,50.34,38.91
2018,4,14,17,15,587.0,69.0,3.0,16.65,238.0,48.89,37.78
2018,4,14,17,30,513.0,64.0,3.0,15.8,183.0,47.51,36.54
2018,4,14,17,45,400.0,53.5,3.0,14.9,132.0,41.08,30.62
2018,4,14,18,0,287.0,43.0,3.0,14.0,81.0,33.14,23.07
2018,4,14,18,15,187.5,30.0,3.0,13.55,50.5,23.6,12.04
2018,4,14,18,30,88.0,17.0,3.0,13.1,20.0,16.2,0.0
2018,4,14,18,45,44.0,8.5,3.05,12.65,10.0,0.0,0.0
2018,4,14,19,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,14,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,4,14,19,30,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,2.5,11.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,2.45,11.2,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.35,10.85,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.3,10.8,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.35,10.75,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.45,10.65,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,2.5,10.6,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.55,10.55,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.7,10.4,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.75,10.25,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.8,9.7,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.8,9.45,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.8,9.4,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.8,9.35,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.8,9.3,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.75,9.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,4,15,5,15,2.5,1.5,2.85,9.2,1.5,0.0,0.0
2018,4,15,5,30,5.0,3.0,3.0,9.4,3.0,0.0,0.0
2018,4,15,5,45,7.0,13.5,3.1,9.6,14.0,15.98,0.0
2018,4,15,6,0,9.0,24.0,3.2,9.8,25.0,30.9,16.79
2018,4,15,6,15,208.5,41.0,3.35,10.25,78.5,187.77,152.56
2018,4,15,6,30,408.0,58.0,3.5,10.7,132.0,333.64,279.11
2018,4,15,6,45,509.0,64.0,3.65,11.2,187.0,421.53,355.35
2018,4,15,7,0,610.0,70.0,3.8,11.7,242.0,515.67,434.26
2018,4,15,7,15,657.5,76.0,3.9,12.15,295.5,578.31,484.88
2018,4,15,7,30,705.0,82.0,4.0,12.6,349.0,642.52,533.96
2018,4,15,7,45,738.0,86.5,4.1,13.05,402.0,694.84,572.05
2018,4,15,8,0,771.0,91.0,4.2,13.5,455.0,743.1,606.19
2018,4,15,8,15,794.5,95.0,4.25,13.85,505.5,786.47,636.04
2018,4,15,8,30,818.0,99.0,4.3,14.2,556.0,828.34,664.31
2018,4,15,8,45,835.5,102.5,4.4,14.55,602.5,862.63,687.03
2018,4,15,9,0,853.0,106.0,4.5,14.9,649.0,894.63,707.99
2018,4,15,9,15,865.5,109.0,4.65,15.1,690.5,919.05,724.2
2018,4,15,9,30,878.0,112.0,4.8,15.3,732.0,933.11,733.09
2018,4,15,9,45,887.0,114.0,4.9,15.55,767.0,947.48,741.87
2018,4,15,10,0,896.0,116.0,5.0,15.8,802.0,958.77,748.55
2018,4,15,10,15,904.0,117.0,5.1,15.9,831.0,964.87,752.13
2018,4,15,10,30,912.0,118.0,5.2,16.0,860.0,967.72,753.57
2018,4,15,10,45,917.0,119.0,5.3,16.1,881.5,964.52,750.87
2018,4,15,11,0,922.0,120.0,5.4,16.2,903.0,958.03,745.97
2018,4,15,11,15,924.5,120.5,5.5,16.2,916.5,945.51,737.19
2018,4,15,11,30,927.0,121.0,5.6,16.2,930.0,929.82,726.24
2018,4,15,11,45,928.0,121.0,5.7,16.2,935.5,909.25,711.83
2018,4,15,12,0,929.0,121.0,5.8,16.2,941.0,885.73,695.3
2018,4,15,12,15,927.5,121.0,5.95,16.1,938.5,857.35,675.71
2018,4,15,12,30,926.0,121.0,6.1,16.0,936.0,826.36,654.08
2018,4,15,12,45,922.0,120.5,6.2,15.9,924.5,790.62,628.55
2018,4,15,13,0,918.0,120.0,6.3,15.8,913.0,752.74,600.94
2018,4,15,13,15,910.5,120.5,6.4,15.6,893.5,711.47,568.98
2018,4,15,13,30,903.0,121.0,6.5,15.4,874.0,668.64,535.13
2018,4,15,13,45,783.0,161.5,6.55,15.15,800.5,592.52,473.79
2018,4,15,14,0,663.0,202.0,6.6,14.9,727.0,522.61,416.85
2018,4,15,14,15,412.5,273.0,6.6,14.5,595.5,426.99,339.5
2018,4,15,14,30,162.0,344.0,6.6,14.1,464.0,360.81,286.71
2018,4,15,14,45,101.5,293.0,6.6,13.7,367.0,285.69,227.45
2018,4,15,15,0,41.0,242.0,6.6,13.3,270.0,223.24,178.26
2018,4,15,15,15,27.0,213.5,6.6,13.3,231.5,192.31,153.57
2018,4,15,15,30,13.0,185.0,6.6,13.3,193.0,168.91,135.08
2018,4,15,15,45,49.0,187.0,6.4,12.6,213.0,168.07,133.51
2018,4,15,16,0,85.0,189.0,6.2,11.9,233.0,168.24,132.78
2018,4,15,16,15,106.0,175.5,6.05,11.6,224.5,144.72,113.64
2018,4,15,16,30,127.0,162.0,5.9,11.3,216.0,125.95,101.01
2018,4,15,16,45,178.5,134.5,5.75,11.0,200.0,105.74,89.46
2018,4,15,17,0,230.0,107.0,5.6,10.7,184.0,80.9,67.5
2018,4,15,17,15,233.5,93.0,5.3,10.3,159.5,71.55,59.21
2018,4,15,17,30,237.0,79.0,5.0,9.9,135.0,61.79,50.31
2018,4,15,17,45,193.0,62.0,4.7,9.5,100.0,49.34,38.74
2018,4,15,18,0,149.0,45.0,4.4,9.1,65.0,36.46,26.54
2018,4,15,18,15,92.5,29.5,4.25,8.8,40.0,24.29,13.35
2018,4,15,18,30,36.0,14.0,4.1,8.5,15.0,13.34,0.0
2018,4,15,18,45,18.0,7.0,3.9,8.2,7.5,0.0,0.0
2018,4,15,19,0,0.0,0.0,3.7,7.9,0.0,0.0,0.0
2018,4,15,19,15,0.0,0.0,3.6,7.75,0.0,0.0,0.0
2018,4,15,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,3.3,7.4,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,3.15,7.3,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,3.0,7.2,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.15,6.65,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,1.9,6.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,1.75,6.2,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,1.65,6.1,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,1.55,6.1,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,1.45,6.05,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,1.3,5.95,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,1.3,6.05,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,1.25,6.1,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,4,16,5,15,4.0,1.5,1.25,6.35,1.5,0.0,0.0
2018,4,16,5,30,8.0,3.0,1.3,6.6,3.0,0.0,0.0
2018,4,16,5,45,4.0,10.0,1.3,6.9,10.0,11.32,0.0
2018,4,16,6,0,0.0,17.0,1.3,7.2,17.0,15.77,6.36
2018,4,16,6,15,0.0,28.5,1.55,7.55,28.5,26.46,16.91
2018,4,16,6,30,0.0,40.0,1.8,7.9,40.0,37.16,26.62
2018,4,16,6,45,9.5,47.5,2.05,8.2,50.0,50.1,38.37
2018,4,16,7,0,19.0,55.0,2.3,8.5,60.0,66.85,53.33
2018,4,16,7,15,9.5,39.0,2.45,8.65,41.5,43.5,32.73
2018,4,16,7,30,0.0,23.0,2.6,8.8,23.0,21.34,13.02
2018,4,16,7,45,0.0,25.0,2.75,8.95,25.0,23.2,14.58
2018,4,16,8,0,0.0,27.0,2.9,9.1,27.0,25.07,16.13
2018,4,16,8,15,6.0,74.5,3.05,9.15,78.0,74.33,58.63
2018,4,16,8,30,12.0,122.0,3.2,9.2,129.0,125.71,102.12
2018,4,16,8,45,58.5,203.5,3.3,9.25,240.5,260.09,214.83
2018,4,16,9,0,105.0,285.0,3.4,9.3,352.0,391.68,321.05
2018,4,16,9,15,149.0,309.0,3.5,9.3,411.0,469.33,382.28
2018,4,16,9,30,193.0,333.0,3.6,9.3,470.0,533.72,432.43
2018,4,16,9,45,173.5,340.0,3.75,9.3,467.5,520.51,420.71
2018,4,16,10,0,154.0,347.0,3.9,9.3,465.0,506.52,408.81
2018,4,16,10,15,186.5,366.5,4.0,9.3,515.0,553.18,445.17
2018,4,16,10,30,219.0,386.0,4.1,9.3,565.0,598.53,480.01
2018,4,16,10,45,166.0,399.0,4.2,9.3,536.5,557.5,446.42
2018,4,16,11,0,113.0,412.0,4.3,9.3,508.0,516.47,413.04
2018,4,16,11,15,71.0,346.5,4.35,9.35,407.0,399.73,321.38
2018,4,16,11,30,29.0,281.0,4.4,9.4,306.0,295.38,237.62
2018,4,16,11,45,43.5,315.5,4.4,9.45,353.5,338.43,272.39
2018,4,16,12,0,58.0,350.0,4.4,9.5,401.0,379.87,305.17
2018,4,16,12,15,89.0,317.5,4.4,9.45,396.0,373.15,300.92
2018,4,16,12,30,120.0,285.0,4.4,9.4,391.0,360.79,292.28
2018,4,16,12,45,297.0,316.0,4.35,9.4,574.5,512.08,414.51
2018,4,16,13,0,474.0,347.0,4.3,9.4,758.0,647.67,519.37
2018,4,16,13,15,467.0,340.0,4.3,9.35,738.0,612.9,491.54
2018,4,16,13,30,460.0,333.0,4.3,9.3,718.0,577.88,464.05
2018,4,16,13,45,356.5,311.0,4.25,9.3,604.0,477.5,384.68
2018,4,16,14,0,253.0,289.0,4.2,9.3,490.0,383.88,309.84
2018,4,16,14,15,223.0,247.5,4.2,9.3,419.5,319.5,258.04
2018,4,16,14,30,193.0,206.0,4.2,9.3,349.0,258.51,208.21
2018,4,16,14,45,433.5,190.0,4.2,9.3,489.5,320.66,254.68
2018,4,16,15,0,674.0,174.0,4.2,9.3,630.0,361.51,279.36
2018,4,16,15,15,729.5,144.5,4.2,9.3,609.0,315.58,235.67
2018,4,16,15,30,785.0,115.0,4.2,9.3,588.0,269.28,190.84
2018,4,16,15,45,632.0,142.0,4.2,9.25,503.0,213.95,147.69
2018,4,16,16,0,479.0,169.0,4.2,9.2,418.0,180.11,126.07
2018,4,16,16,15,445.5,156.0,4.0,9.1,369.5,139.26,97.38
2018,4,16,16,30,412.0,143.0,3.8,9.0,321.0,102.24,78.29
2018,4,16,16,45,480.0,113.5,3.6,8.85,294.5,77.77,64.98
2018,4,16,17,0,548.0,84.0,3.4,8.7,268.0,57.66,46.97
2018,4,16,17,15,520.5,73.5,3.05,8.3,224.0,52.14,42.06
2018,4,16,17,30,493.0,63.0,2.7,7.9,180.0,46.22,36.61
2018,4,16,17,45,426.0,52.5,2.35,7.55,136.0,39.84,30.53
2018,4,16,18,0,359.0,42.0,2.0,7.2,92.0,33.09,23.87
2018,4,16,18,15,230.0,29.0,1.9,6.9,56.0,23.43,13.23
2018,4,16,18,30,101.0,16.0,1.8,6.6,20.0,15.25,0.0
2018,4,16,18,45,50.5,8.0,1.7,6.3,10.0,0.0,0.0
2018,4,16,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,4,16,19,15,0.0,0.0,1.6,5.85,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,1.55,5.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,1.45,5.35,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,1.35,5.05,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,1.25,4.75,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,1.2,4.6,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,1.15,4.45,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,1.1,4.05,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,1.1,3.9,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,1.1,3.75,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,1.1,3.7,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,1.1,3.65,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.1,3.6,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.1,3.55,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.1,3.45,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.0,3.15,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,0.95,3.05,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,0.85,3.1,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,0.8,3.2,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,0.75,3.25,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,0.7,3.3,0.0,0.0,0.0
2018,4,17,5,15,14.0,2.5,0.9,3.6,2.5,0.0,0.0
2018,4,17,5,30,28.0,5.0,1.1,3.9,5.0,4.77,0.0
2018,4,17,5,45,145.0,20.0,1.3,4.25,32.0,84.57,0.0
2018,4,17,6,0,262.0,35.0,1.5,4.6,59.0,203.5,153.37
2018,4,17,6,15,363.5,46.5,1.55,4.9,103.0,280.91,233.48
2018,4,17,6,30,465.0,58.0,1.6,5.2,147.0,370.41,313.51
2018,4,17,6,45,526.5,68.0,1.65,5.5,198.0,440.62,374.71
2018,4,17,7,0,588.0,78.0,1.7,5.8,249.0,514.4,436.25
2018,4,17,7,15,638.5,84.0,1.8,6.55,303.0,578.78,487.39
2018,4,17,7,30,689.0,90.0,1.9,7.3,357.0,644.86,537.11
2018,4,17,7,45,725.5,94.0,1.95,8.0,410.5,698.91,575.23
2018,4,17,8,0,762.0,98.0,2.0,8.7,464.0,752.94,612.28
2018,4,17,8,15,788.0,101.5,2.0,9.35,515.0,793.22,637.97
2018,4,17,8,30,814.0,105.0,2.0,10.0,566.0,836.51,665.4
2018,4,17,8,45,833.5,107.5,2.05,10.6,613.0,871.27,686.82
2018,4,17,9,0,853.0,110.0,2.1,11.2,660.0,903.82,706.51
2018,4,17,9,15,869.5,112.0,2.05,11.6,703.0,930.63,721.5
2018,4,17,9,30,886.0,114.0,2.0,12.0,746.0,947.07,729.29
2018,4,17,9,45,900.5,113.5,1.9,12.4,783.0,963.75,736.75
2018,4,17,10,0,915.0,113.0,1.8,12.8,820.0,977.43,742.11
2018,4,17,10,15,922.0,114.5,1.8,13.15,849.0,983.13,743.68
2018,4,17,10,30,929.0,116.0,1.8,13.5,878.0,985.5,743.27
2018,4,17,10,45,934.0,117.0,1.75,13.8,900.0,982.15,738.7
2018,4,17,11,0,939.0,118.0,1.7,14.1,922.0,975.44,732.12
2018,4,17,11,15,942.0,119.0,1.65,14.3,936.0,963.61,722.6
2018,4,17,11,30,945.0,120.0,1.6,14.5,950.0,948.51,711.13
2018,4,17,11,45,946.5,120.5,1.6,14.75,956.5,928.45,697.06
2018,4,17,12,0,948.0,121.0,1.6,15.0,963.0,905.34,681.09
2018,4,17,12,15,947.0,120.5,1.6,15.15,960.5,876.34,661.47
2018,4,17,12,30,946.0,120.0,1.6,15.3,958.0,844.68,640.07
2018,4,17,12,45,943.5,120.5,1.55,15.45,948.0,810.29,616.2
2018,4,17,13,0,941.0,121.0,1.5,15.6,938.0,773.58,590.69
2018,4,17,13,15,935.5,121.0,1.45,15.65,919.5,732.29,560.15
2018,4,17,13,30,930.0,121.0,1.4,15.7,901.0,689.26,527.82
2018,4,17,13,45,921.5,120.5,1.35,15.8,874.5,642.51,492.03
2018,4,17,14,0,913.0,120.0,1.3,15.9,848.0,594.67,454.64
2018,4,17,14,15,905.5,117.5,1.35,15.85,815.5,544.78,415.64
2018,4,17,14,30,898.0,115.0,1.4,15.8,783.0,494.16,374.76
2018,4,17,14,45,883.0,112.5,1.4,15.75,741.5,440.1,329.84
2018,4,17,15,0,868.0,110.0,1.4,15.7,700.0,381.0,279.97
2018,4,17,15,15,856.5,106.0,1.4,15.7,657.0,327.45,233.21
2018,4,17,15,30,845.0,102.0,1.4,15.7,614.0,274.53,186.61
2018,4,17,15,45,825.5,99.0,1.6,15.45,566.0,221.83,141.66
2018,4,17,16,0,806.0,96.0,1.8,15.2,518.0,171.03,101.01
2018,4,17,16,15,777.5,92.0,1.75,14.9,465.5,120.89,67.43
2018,4,17,16,30,749.0,88.0,1.7,14.6,413.0,68.05,42.97
2018,4,17,16,45,704.0,82.5,1.6,14.25,357.0,53.83,42.45
2018,4,17,17,0,659.0,77.0,1.5,13.9,301.0,52.22,41.19
2018,4,17,17,15,602.5,70.5,1.45,13.0,248.5,49.68,39.1
2018,4,17,17,30,546.0,64.0,1.4,12.1,196.0,47.04,36.75
2018,4,17,17,45,457.0,55.5,1.35,11.2,147.5,42.46,32.45
2018,4,17,18,0,368.0,47.0,1.3,10.3,99.0,37.75,27.72
2018,4,17,18,15,241.0,33.0,1.4,9.85,61.5,25.92,15.36
2018,4,17,18,30,114.0,19.0,1.5,9.4,24.0,18.11,0.0
2018,4,17,18,45,57.0,9.5,1.55,9.0,12.0,9.05,0.0
2018,4,17,19,0,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,17,19,15,0.0,0.0,1.65,8.4,0.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.7,8.2,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.75,7.7,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.7,7.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.65,7.45,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.5,7.25,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.4,7.2,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.35,7.15,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.25,7.05,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,1.2,6.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,1.2,6.75,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,1.2,6.7,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,1.2,6.65,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,1.2,6.55,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,1.2,6.4,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,1.15,6.35,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,1.05,6.25,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,1.0,6.2,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,1.05,6.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.5,1.1,6.2,0.5,0.0,0.0
2018,4,18,5,30,0.0,1.0,1.1,6.5,1.0,0.95,0.0
2018,4,18,5,45,0.0,5.0,1.15,6.75,5.0,4.62,0.0
2018,4,18,6,0,0.0,9.0,1.2,7.0,9.0,8.33,1.01
2018,4,18,6,15,0.0,13.0,1.3,7.35,13.0,12.04,4.69
2018,4,18,6,30,0.0,17.0,1.4,7.7,17.0,15.75,8.1
2018,4,18,6,45,0.0,33.0,1.5,8.05,33.0,30.62,21.23
2018,4,18,7,0,0.0,49.0,1.6,8.4,49.0,45.53,34.27
2018,4,18,7,15,0.0,56.0,1.6,8.65,56.0,52.06,39.87
2018,4,18,7,30,0.0,63.0,1.6,8.9,63.0,58.59,45.38
2018,4,18,7,45,0.0,62.5,1.6,9.15,62.5,58.13,44.78
2018,4,18,8,0,0.0,62.0,1.6,9.4,62.0,57.68,44.18
2018,4,18,8,15,3.0,99.0,1.6,9.75,100.5,95.34,76.09
2018,4,18,8,30,6.0,136.0,1.6,10.1,139.0,134.66,108.7
2018,4,18,8,45,6.0,147.0,1.6,10.45,150.5,145.29,116.92
2018,4,18,9,0,6.0,158.0,1.6,10.8,162.0,155.88,125.11
2018,4,18,9,15,8.0,184.5,1.6,11.1,190.0,183.76,147.41
2018,4,18,9,30,10.0,211.0,1.6,11.4,218.0,211.56,169.29
2018,4,18,9,45,45.0,257.0,1.6,11.75,291.5,300.03,240.12
2018,4,18,10,0,80.0,303.0,1.6,12.1,365.0,379.13,301.33
2018,4,18,10,15,182.0,346.0,1.6,12.25,494.0,527.86,415.26
2018,4,18,10,30,284.0,389.0,1.6,12.4,623.0,673.13,520.87
2018,4,18,10,45,275.0,403.0,1.65,12.6,634.0,671.76,517.4
2018,4,18,11,0,266.0,417.0,1.7,12.8,645.0,669.06,514.47
2018,4,18,11,15,255.0,426.0,1.75,12.95,647.5,658.38,506.05
2018,4,18,11,30,244.0,435.0,1.8,13.1,650.0,640.53,492.71
2018,4,18,11,45,222.0,441.0,1.85,13.25,637.5,617.18,475.12
2018,4,18,12,0,200.0,447.0,1.9,13.4,625.0,593.88,457.55
2018,4,18,12,15,161.0,443.5,1.95,13.6,586.5,548.43,423.38
2018,4,18,12,30,122.0,440.0,2.0,13.8,548.0,504.84,390.45
2018,4,18,12,45,124.5,435.0,2.1,13.95,544.5,492.77,381.94
2018,4,18,13,0,127.0,430.0,2.2,14.1,541.0,480.33,372.87
2018,4,18,13,15,141.5,421.5,2.3,14.25,542.5,472.48,367.42
2018,4,18,13,30,156.0,413.0,2.4,14.4,544.0,463.36,360.84
2018,4,18,13,45,234.5,388.0,2.45,14.55,578.5,476.48,371.49
2018,4,18,14,0,313.0,363.0,2.5,14.7,613.0,478.1,372.64
2018,4,18,14,15,317.5,345.5,2.6,14.7,590.5,446.44,348.0
2018,4,18,14,30,322.0,328.0,2.7,14.7,568.0,414.3,322.59
2018,4,18,14,45,401.5,284.5,2.75,14.65,568.5,385.4,298.33
2018,4,18,15,0,481.0,241.0,2.8,14.6,569.0,353.56,270.01
2018,4,18,15,15,647.5,174.5,2.8,14.6,586.0,319.72,235.94
2018,4,18,15,30,814.0,108.0,2.8,14.6,603.0,274.2,189.74
2018,4,18,15,45,829.5,94.5,2.8,14.2,564.0,221.01,142.25
2018,4,18,16,0,845.0,81.0,2.8,13.8,525.0,166.2,96.02
2018,4,18,16,15,827.0,77.5,2.7,13.45,476.0,115.14,60.72
2018,4,18,16,30,809.0,74.0,2.6,13.1,427.0,66.17,39.33
2018,4,18,16,45,775.5,69.0,2.5,12.75,372.5,48.63,38.06
2018,4,18,17,0,742.0,64.0,2.4,12.4,318.0,46.65,36.43
2018,4,18,17,15,690.0,59.5,2.15,11.5,264.0,44.95,35.07
2018,4,18,17,30,638.0,55.0,1.9,10.6,210.0,39.45,30.14
2018,4,18,17,45,555.5,48.0,1.7,9.65,159.5,35.75,26.66
2018,4,18,18,0,473.0,41.0,1.5,8.7,109.0,31.96,22.83
2018,4,18,18,15,329.0,30.5,1.55,8.2,68.5,24.65,14.73
2018,4,18,18,30,185.0,20.0,1.6,7.7,28.0,16.93,0.0
2018,4,18,18,45,92.5,10.0,1.65,7.2,14.0,9.53,0.0
2018,4,18,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,4,18,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,1.85,6.15,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,1.9,5.85,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,1.9,5.7,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,1.9,5.55,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,1.9,5.4,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,1.9,5.25,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,1.9,4.75,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,1.85,4.45,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,1.75,4.2,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,1.7,4.1,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,1.6,3.85,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,1.6,3.75,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,1.5,3.55,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,1.45,3.45,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,1.4,3.4,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,1.4,3.35,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,4,19,5,15,35.0,4.5,1.55,4.1,4.5,0.0,0.0
2018,4,19,5,30,70.0,9.0,1.7,4.9,9.0,37.56,0.0
2018,4,19,5,45,194.5,20.5,1.85,5.75,36.5,129.85,0.0
2018,4,19,6,0,319.0,32.0,2.0,6.6,64.0,228.79,178.24
2018,4,19,6,15,438.0,40.5,2.25,7.4,112.0,318.36,264.5
2018,4,19,6,30,557.0,49.0,2.5,8.2,160.0,417.9,352.08
2018,4,19,6,45,617.5,55.5,2.8,9.0,212.5,486.75,411.71
2018,4,19,7,0,678.0,62.0,3.1,9.8,265.0,555.0,468.55
2018,4,19,7,15,718.0,67.0,3.2,10.45,318.5,614.33,514.37
2018,4,19,7,30,758.0,72.0,3.3,11.1,372.0,674.48,558.82
2018,4,19,7,45,786.5,76.5,3.45,11.75,425.0,725.48,595.09
2018,4,19,8,0,815.0,81.0,3.6,12.4,478.0,775.81,630.01
2018,4,19,8,15,836.0,84.5,3.65,12.9,528.5,817.65,657.78
2018,4,19,8,30,857.0,88.0,3.7,13.4,579.0,857.8,683.9
2018,4,19,8,45,872.0,91.0,3.75,13.85,625.5,882.79,698.85
2018,4,19,9,0,887.0,94.0,3.8,14.3,672.0,912.63,717.31
2018,4,19,9,15,901.0,95.5,3.8,14.7,714.0,937.23,731.74
2018,4,19,9,30,915.0,97.0,3.8,15.1,756.0,959.05,744.21
2018,4,19,9,45,926.5,97.5,3.8,15.5,792.5,974.45,752.24
2018,4,19,10,0,938.0,98.0,3.8,15.9,829.0,986.72,758.2
2018,4,19,10,15,943.5,100.0,3.85,16.2,857.5,991.74,759.93
2018,4,19,10,30,949.0,102.0,3.9,16.5,886.0,993.36,759.51
2018,4,19,10,45,952.5,103.5,3.9,16.75,907.5,989.19,755.09
2018,4,19,11,0,956.0,105.0,3.9,17.0,929.0,981.62,748.55
2018,4,19,11,15,958.5,105.5,3.9,17.2,942.5,968.76,738.68
2018,4,19,11,30,961.0,106.0,3.9,17.4,956.0,952.63,726.72
2018,4,19,11,45,962.0,106.0,3.95,17.55,961.5,931.51,711.86
2018,4,19,12,0,963.0,106.0,4.0,17.7,967.0,907.34,694.96
2018,4,19,12,15,961.0,106.5,4.0,17.85,964.0,878.28,674.41
2018,4,19,12,30,959.0,107.0,4.0,18.0,961.0,846.54,651.99
2018,4,19,12,45,923.5,123.0,3.95,18.1,938.0,801.54,619.99
2018,4,19,13,0,888.0,139.0,3.9,18.2,915.0,755.9,586.85
2018,4,19,13,15,905.0,127.5,3.85,18.25,904.5,721.46,560.85
2018,4,19,13,30,922.0,116.0,3.8,18.3,894.0,683.77,531.81
2018,4,19,13,45,918.5,113.5,3.75,18.35,869.5,638.65,496.33
2018,4,19,14,0,915.0,111.0,3.7,18.4,845.0,592.05,458.95
2018,4,19,14,15,917.0,105.0,3.6,18.4,816.0,543.95,419.49
2018,4,19,14,30,919.0,99.0,3.5,18.4,787.0,494.26,377.71
2018,4,19,14,45,908.0,97.0,3.45,18.35,748.0,441.34,332.56
2018,4,19,15,0,897.0,95.0,3.4,18.3,709.0,388.43,286.36
2018,4,19,15,15,882.5,93.0,3.4,18.3,665.0,334.73,238.85
2018,4,19,15,30,868.0,91.0,3.4,18.3,621.0,281.81,191.79
2018,4,19,15,45,847.0,89.0,3.1,18.15,572.0,221.93,140.38
2018,4,19,16,0,826.0,87.0,2.8,18.0,523.0,170.61,98.78
2018,4,19,16,15,798.5,83.5,2.6,17.6,470.5,119.83,64.1
2018,4,19,16,30,771.0,80.0,2.4,17.2,418.0,72.18,42.89
2018,4,19,16,45,733.0,76.0,2.15,16.8,364.5,54.02,42.15
2018,4,19,17,0,695.0,72.0,1.9,16.4,311.0,48.17,37.17
2018,4,19,17,15,639.5,66.0,1.85,15.45,257.5,45.82,35.27
2018,4,19,17,30,584.0,60.0,1.8,14.5,204.0,43.36,33.13
2018,4,19,17,45,500.0,52.0,1.75,13.5,154.5,39.02,29.13
2018,4,19,18,0,416.0,44.0,1.7,12.5,105.0,34.53,24.73
2018,4,19,18,15,282.5,32.0,1.85,12.0,66.0,25.91,15.71
2018,4,19,18,30,149.0,20.0,2.0,11.5,27.0,15.93,0.0
2018,4,19,18,45,74.5,10.0,2.1,10.95,13.5,9.53,0.0
2018,4,19,19,0,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,19,19,15,0.0,0.0,2.3,10.15,0.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,2.45,9.65,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,2.5,9.2,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,2.45,8.8,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,2.4,8.6,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.5,8.3,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.4,8.2,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,8.1,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.25,7.85,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,2.1,7.55,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.9,7.25,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.8,7.1,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.75,6.95,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,1.5,6.45,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,1.35,6.2,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.2,5.75,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,4,20,5,15,32.5,4.0,1.15,6.6,4.5,0.0,0.0
2018,4,20,5,30,65.0,8.0,1.1,7.3,9.0,34.72,0.0
2018,4,20,5,45,199.5,21.0,1.05,8.0,39.0,134.96,6.24
2018,4,20,6,0,334.0,34.0,1.0,8.7,69.0,239.46,186.63
2018,4,20,6,15,433.5,43.0,1.1,9.3,115.0,320.19,262.81
2018,4,20,6,30,533.0,52.0,1.2,9.9,161.0,409.0,339.59
2018,4,20,6,45,596.0,58.5,1.25,10.55,213.0,478.72,397.81
2018,4,20,7,0,659.0,65.0,1.3,11.2,265.0,552.14,456.22
2018,4,20,7,15,701.5,70.0,1.4,12.1,318.5,608.21,497.77
2018,4,20,7,30,744.0,75.0,1.5,13.0,372.0,669.76,541.36
2018,4,20,7,45,774.5,78.0,1.65,13.9,424.5,720.1,575.61
2018,4,20,8,0,805.0,81.0,1.8,14.8,477.0,769.89,608.66
2018,4,20,8,15,826.0,84.5,1.9,15.35,527.0,811.46,635.49
2018,4,20,8,30,847.0,88.0,2.0,15.9,577.0,851.37,660.81
2018,4,20,8,45,863.0,90.5,2.1,16.5,623.0,876.42,675.39
2018,4,20,9,0,879.0,93.0,2.2,17.1,669.0,906.43,693.45
2018,4,20,9,15,893.0,94.0,2.3,17.55,710.0,930.35,707.6
2018,4,20,9,30,907.0,95.0,2.4,18.0,751.0,951.53,719.95
2018,4,20,9,45,918.5,95.5,2.5,18.5,787.0,966.89,728.3
2018,4,20,10,0,930.0,96.0,2.6,19.0,823.0,979.14,734.7
2018,4,20,10,15,936.5,97.0,2.7,19.4,851.5,984.02,736.57
2018,4,20,10,30,943.0,98.0,2.8,19.8,880.0,985.56,736.41
2018,4,20,10,45,946.0,99.0,2.9,20.25,900.5,980.49,731.83
2018,4,20,11,0,949.0,100.0,3.0,20.7,921.0,972.07,725.19
2018,4,20,11,15,951.0,101.0,3.05,20.95,934.5,959.44,716.02
2018,4,20,11,30,953.0,102.0,3.1,21.2,948.0,943.55,704.8
2018,4,20,11,45,953.5,102.0,3.15,21.5,953.0,922.22,689.87
2018,4,20,12,0,954.0,102.0,3.2,21.8,958.0,897.89,673.0
2018,4,20,12,15,953.0,103.0,3.2,21.9,956.0,870.41,654.21
2018,4,20,12,30,952.0,104.0,3.2,22.0,954.0,840.21,633.56
2018,4,20,12,45,949.0,103.5,3.25,22.15,943.0,804.56,609.26
2018,4,20,13,0,946.0,103.0,3.3,22.3,932.0,766.66,583.25
2018,4,20,13,15,941.5,102.5,3.35,22.3,913.5,725.65,554.1
2018,4,20,13,30,937.0,102.0,3.4,22.3,895.0,682.84,522.14
2018,4,20,13,45,930.5,101.0,3.45,22.3,869.5,636.78,487.05
2018,4,20,14,0,924.0,100.0,3.5,22.3,844.0,589.47,450.12
2018,4,20,14,15,915.5,99.0,3.55,22.15,811.5,540.12,410.88
2018,4,20,14,30,907.0,98.0,3.6,22.0,779.0,490.1,369.97
2018,4,20,14,45,895.5,96.5,3.7,21.85,740.5,438.02,326.42
2018,4,20,15,0,884.0,95.0,3.8,21.7,702.0,386.02,281.78
2018,4,20,15,15,869.5,92.5,3.8,21.7,658.0,332.61,235.05
2018,4,20,15,30,855.0,90.0,3.8,21.7,614.0,280.02,188.79
2018,4,20,15,45,835.5,87.0,3.95,20.95,565.5,220.3,138.44
2018,4,20,16,0,816.0,84.0,4.1,20.2,517.0,169.03,97.22
2018,4,20,16,15,790.0,81.0,4.1,19.5,466.0,119.29,63.09
2018,4,20,16,30,764.0,78.0,4.1,18.8,415.0,72.51,41.78
2018,4,20,16,45,729.0,73.5,4.1,18.1,362.5,51.83,39.99
2018,4,20,17,0,694.0,69.0,4.1,17.4,310.0,50.44,38.99
2018,4,20,17,15,644.0,63.0,4.0,16.4,257.5,43.32,32.89
2018,4,20,17,30,594.0,57.0,3.9,15.4,205.0,40.74,30.66
2018,4,20,17,45,517.5,49.5,3.8,14.4,156.5,36.71,26.96
2018,4,20,18,0,441.0,42.0,3.7,13.4,108.0,32.52,22.89
2018,4,20,18,15,316.5,31.0,3.65,12.75,69.0,24.79,14.92
2018,4,20,18,30,192.0,20.0,3.6,12.1,30.0,16.6,0.0
2018,4,20,18,45,96.0,10.0,3.55,11.5,15.0,9.53,0.0
2018,4,20,19,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,4,20,19,15,0.0,0.0,3.45,10.6,0.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,3.35,10.05,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,3.25,9.65,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,3.15,9.35,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,3.05,8.75,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,3.0,8.7,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,2.95,8.6,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,2.8,8.4,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,2.7,8.3,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,2.6,8.15,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,2.4,7.9,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,2.2,7.65,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,2.05,7.4,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.9,7.15,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.65,6.7,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.3,6.2,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.25,6.2,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.15,6.15,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,4,21,5,15,36.0,4.5,1.25,6.85,5.0,0.0,0.0
2018,4,21,5,30,72.0,9.0,1.4,7.6,10.0,38.81,0.0
2018,4,21,5,45,206.5,22.0,1.5,8.35,41.0,141.42,34.88
2018,4,21,6,0,341.0,35.0,1.6,9.1,72.0,245.22,193.32
2018,4,21,6,15,434.5,44.0,1.6,9.7,117.5,323.28,266.49
2018,4,21,6,30,528.0,53.0,1.6,10.3,163.0,408.84,340.62
2018,4,21,6,45,589.5,59.5,1.6,10.95,214.5,477.56,398.07
2018,4,21,7,0,651.0,66.0,1.6,11.6,266.0,549.86,455.57
2018,4,21,7,15,691.5,71.0,1.5,12.2,318.5,608.17,498.21
2018,4,21,7,30,732.0,76.0,1.4,12.8,371.0,664.0,536.52
2018,4,21,7,45,761.5,79.5,1.3,13.4,423.0,713.8,568.75
2018,4,21,8,0,791.0,83.0,1.2,14.0,475.0,763.04,599.31
2018,4,21,8,15,812.5,86.5,1.25,14.65,524.5,804.66,625.23
2018,4,21,8,30,834.0,90.0,1.3,15.3,574.0,844.67,649.64
2018,4,21,8,45,850.0,93.0,1.3,16.0,620.0,877.33,667.86
2018,4,21,9,0,866.0,96.0,1.3,16.7,666.0,900.26,679.36
2018,4,21,9,15,880.0,97.5,1.35,17.35,707.5,924.52,692.67
2018,4,21,9,30,894.0,99.0,1.4,18.0,749.0,946.06,704.13
2018,4,21,9,45,905.5,99.5,1.4,18.7,784.5,961.25,710.58
2018,4,21,10,0,917.0,100.0,1.4,19.4,820.0,973.38,715.16
2018,4,21,10,15,924.0,101.0,1.45,20.0,848.5,978.64,716.49
2018,4,21,10,30,931.0,102.0,1.5,20.6,877.0,980.61,715.9
2018,4,21,10,45,936.0,103.0,1.55,21.2,898.5,977.37,712.14
2018,4,21,11,0,941.0,104.0,1.6,21.8,920.0,970.8,706.42
2018,4,21,11,15,944.0,104.0,1.6,22.2,933.5,958.07,696.77
2018,4,21,11,30,947.0,104.0,1.6,22.6,947.0,942.13,685.24
2018,4,21,11,45,948.5,104.0,1.65,23.05,953.0,921.74,671.48
2018,4,21,12,0,950.0,104.0,1.7,23.5,959.0,898.32,655.83
2018,4,21,12,15,949.5,104.0,1.7,23.65,956.5,870.37,637.43
2018,4,21,12,30,949.0,104.0,1.7,23.8,954.0,839.72,617.26
2018,4,21,12,45,947.5,103.5,1.7,23.95,944.0,805.29,594.54
2018,4,21,13,0,946.0,103.0,1.7,24.1,934.0,768.51,570.15
2018,4,21,13,15,942.0,102.0,1.7,24.2,916.0,727.41,541.83
2018,4,21,13,30,938.0,101.0,1.7,24.3,898.0,684.47,510.72
2018,4,21,13,45,932.0,100.5,1.7,24.35,872.5,639.13,477.26
2018,4,21,14,0,926.0,100.0,1.7,24.4,847.0,592.48,441.98
2018,4,21,14,15,918.0,98.0,1.75,24.35,814.5,542.46,403.69
2018,4,21,14,30,910.0,96.0,1.8,24.3,782.0,491.75,363.64
2018,4,21,14,45,899.0,95.0,1.8,24.25,744.0,440.18,321.55
2018,4,21,15,0,888.0,94.0,1.8,24.2,706.0,388.62,278.32
2018,4,21,15,15,873.5,91.5,1.8,24.2,662.0,335.04,232.73
2018,4,21,15,30,859.0,89.0,1.8,24.2,618.0,282.28,187.43
2018,4,21,15,45,838.0,87.0,1.8,23.9,569.5,222.86,138.08
2018,4,21,16,0,817.0,85.0,1.8,23.6,521.0,172.05,97.78
2018,4,21,16,15,789.0,82.5,1.8,23.15,469.5,122.48,64.14
2018,4,21,16,30,761.0,80.0,1.8,22.7,418.0,76.08,42.85
2018,4,21,16,45,724.0,76.0,1.8,22.3,365.0,53.71,40.89
2018,4,21,17,0,687.0,72.0,1.8,21.9,312.0,47.87,36.04
2018,4,21,17,15,638.5,65.5,1.7,20.75,260.0,45.14,33.89
2018,4,21,17,30,590.0,59.0,1.6,19.6,208.0,42.25,31.46
2018,4,21,17,45,515.5,51.5,1.55,18.45,159.5,38.3,27.92
2018,4,21,18,0,441.0,44.0,1.5,17.3,111.0,34.22,24.02
2018,4,21,18,15,317.5,33.0,1.65,16.6,71.5,26.57,16.28
2018,4,21,18,30,194.0,22.0,1.8,15.9,32.0,18.48,0.0
2018,4,21,18,45,97.0,11.0,1.95,15.15,16.0,10.48,0.0
2018,4,21,19,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,4,21,19,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,2.7,11.75,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,2.0,10.05,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.85,9.75,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.7,9.45,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.6,9.3,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.6,9.15,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.55,8.85,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,8.55,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,8.2,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,7.85,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,7.55,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,7.3,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,7.2,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,7.1,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,4,22,5,15,32.0,5.5,1.2,7.7,6.0,0.0,0.0
2018,4,22,5,30,64.0,11.0,1.3,8.4,12.0,37.55,0.0
2018,4,22,5,45,198.5,25.5,1.4,9.1,44.5,144.82,56.14
2018,4,22,6,0,333.0,40.0,1.5,9.8,77.0,246.54,195.23
2018,4,22,6,15,433.5,49.0,1.55,10.45,124.0,329.6,271.21
2018,4,22,6,30,534.0,58.0,1.6,11.1,171.0,420.0,348.76
2018,4,22,6,45,599.0,64.0,1.65,11.7,224.0,491.05,407.85
2018,4,22,7,0,664.0,70.0,1.7,12.3,277.0,565.73,467.13
2018,4,22,7,15,701.5,76.5,1.65,13.1,330.5,624.39,509.65
2018,4,22,7,30,739.0,83.0,1.6,13.9,384.0,683.82,550.38
2018,4,22,7,45,698.5,100.0,1.5,14.75,414.5,694.99,553.74
2018,4,22,8,0,658.0,117.0,1.4,15.6,445.0,701.0,553.55
2018,4,22,8,15,727.5,114.0,1.35,16.25,510.5,771.69,600.21
2018,4,22,8,30,797.0,111.0,1.3,16.9,576.0,839.23,642.3
2018,4,22,8,45,813.5,115.5,1.25,17.55,622.5,873.21,660.43
2018,4,22,9,0,830.0,120.0,1.2,18.2,669.0,904.91,677.05
2018,4,22,9,15,800.5,139.5,1.2,18.7,695.5,908.4,676.06
2018,4,22,9,30,771.0,159.0,1.2,19.2,722.0,913.03,676.34
2018,4,22,9,45,813.5,150.5,1.25,19.7,769.5,940.77,692.57
2018,4,22,10,0,856.0,142.0,1.3,20.2,817.0,971.28,710.19
2018,4,22,10,15,782.0,184.5,1.35,20.55,817.5,948.47,693.94
2018,4,22,10,30,708.0,227.0,1.4,20.9,818.0,916.85,672.69
2018,4,22,10,45,631.0,273.0,1.45,21.25,809.5,881.7,647.31
2018,4,22,11,0,554.0,319.0,1.5,21.6,801.0,843.85,619.55
2018,4,22,11,15,509.5,342.0,1.5,21.95,790.5,812.91,596.82
2018,4,22,11,30,465.0,365.0,1.5,22.3,780.0,780.73,573.17
2018,4,22,11,45,472.0,367.0,1.55,22.65,790.5,772.51,567.39
2018,4,22,12,0,479.0,369.0,1.6,23.0,801.0,762.32,560.03
2018,4,22,12,15,485.5,365.0,1.6,23.3,802.0,744.32,547.19
2018,4,22,12,30,492.0,361.0,1.6,23.6,803.0,724.64,533.22
2018,4,22,12,45,618.5,293.5,1.65,23.9,843.0,735.22,542.88
2018,4,22,13,0,745.0,226.0,1.7,24.2,883.0,738.03,546.39
2018,4,22,13,15,834.0,173.5,1.7,24.3,895.0,719.58,534.27
2018,4,22,13,30,923.0,121.0,1.7,24.4,907.0,694.27,516.85
2018,4,22,13,45,917.5,119.5,1.7,24.55,881.5,648.8,483.16
2018,4,22,14,0,912.0,118.0,1.7,24.7,856.0,602.04,447.86
2018,4,22,14,15,900.0,117.0,1.7,24.7,821.5,551.34,409.04
2018,4,22,14,30,888.0,116.0,1.7,24.7,787.0,500.34,368.89
2018,4,22,14,45,872.0,114.5,1.7,24.7,746.0,447.25,326.13
2018,4,22,15,0,856.0,113.0,1.7,24.7,705.0,389.28,278.75
2018,4,22,15,15,845.5,107.5,1.7,24.7,661.5,335.53,233.4
2018,4,22,15,30,835.0,102.0,1.7,24.7,618.0,282.35,188.0
2018,4,22,15,45,819.0,99.0,1.6,24.5,572.0,230.89,144.71
2018,4,22,16,0,803.0,96.0,1.5,24.3,526.0,180.97,104.94
2018,4,22,16,15,778.5,91.5,1.4,24.0,475.0,130.85,70.5
2018,4,22,16,30,754.0,87.0,1.3,23.7,424.0,83.55,47.72
2018,4,22,16,45,718.5,81.5,1.25,23.4,370.5,52.41,39.57
2018,4,22,17,0,683.0,76.0,1.2,23.1,317.0,50.77,38.35
2018,4,22,17,15,621.5,70.5,1.15,21.95,262.0,48.96,37.02
2018,4,22,17,30,560.0,65.0,1.1,20.8,207.0,47.09,35.52
2018,4,22,17,45,481.5,56.5,1.1,19.65,158.5,42.52,31.46
2018,4,22,18,0,403.0,48.0,1.1,18.5,110.0,37.76,26.98
2018,4,22,18,15,282.5,35.5,1.15,17.85,71.0,28.82,18.19
2018,4,22,18,30,162.0,23.0,1.2,17.2,32.0,18.29,0.0
2018,4,22,18,45,81.0,11.5,1.3,16.5,16.0,10.96,0.0
2018,4,22,19,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,22,19,15,0.0,0.0,1.4,15.45,0.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,14.75,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.45,14.15,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.4,13.65,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.25,11.95,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.2,11.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.2,11.05,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.25,10.75,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.3,10.45,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.35,10.2,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.3,9.75,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.25,9.55,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.2,9.45,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,1.1,9.75,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,1.05,10.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,1.0,10.2,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,1.0,10.35,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,23,5,15,18.5,5.5,1.0,10.9,6.0,0.0,0.0
2018,4,23,5,30,37.0,11.0,1.0,11.3,12.0,26.24,0.0
2018,4,23,5,45,114.0,25.5,1.0,11.75,37.0,106.5,50.24
2018,4,23,6,0,191.0,40.0,1.0,12.2,62.0,175.19,137.55
2018,4,23,6,15,248.5,55.0,1.1,12.7,99.0,232.48,189.87
2018,4,23,6,30,306.0,70.0,1.2,13.2,136.0,294.83,243.98
2018,4,23,6,45,354.0,84.0,1.3,13.7,180.5,354.08,293.75
2018,4,23,7,0,402.0,98.0,1.4,14.2,225.0,416.42,344.2
2018,4,23,7,15,477.5,105.5,1.4,14.9,282.5,493.21,403.89
2018,4,23,7,30,553.0,113.0,1.4,15.6,340.0,580.08,468.52
2018,4,23,7,45,640.5,110.0,1.4,16.3,406.5,662.79,527.15
2018,4,23,8,0,728.0,107.0,1.4,17.0,473.0,748.23,584.65
2018,4,23,8,15,753.0,111.5,1.4,17.6,523.0,792.07,611.28
2018,4,23,8,30,778.0,116.0,1.4,18.2,573.0,830.27,633.88
2018,4,23,8,45,796.5,119.5,1.4,18.85,619.0,864.5,653.32
2018,4,23,9,0,815.0,123.0,1.4,19.5,665.0,896.57,671.05
2018,4,23,9,15,836.0,122.5,1.3,20.1,707.5,924.06,684.23
2018,4,23,9,30,857.0,122.0,1.2,20.7,750.0,949.02,695.5
2018,4,23,9,45,875.5,119.0,1.1,21.3,786.5,958.37,696.57
2018,4,23,10,0,894.0,116.0,1.0,21.9,823.0,972.92,701.09
2018,4,23,10,15,901.0,117.5,0.95,22.5,851.5,978.41,700.76
2018,4,23,10,30,908.0,119.0,0.9,23.1,880.0,980.68,698.63
2018,4,23,10,45,913.0,120.0,0.9,23.65,901.0,977.28,694.29
2018,4,23,11,0,918.0,121.0,0.9,24.2,922.0,970.63,688.15
2018,4,23,11,15,920.5,122.0,0.95,24.45,935.5,958.47,680.52
2018,4,23,11,30,923.0,123.0,1.0,24.7,949.0,943.16,671.05
2018,4,23,11,45,923.0,123.5,1.1,24.95,954.0,922.14,658.86
2018,4,23,12,0,923.0,124.0,1.2,25.2,959.0,898.24,644.79
2018,4,23,12,15,921.5,124.0,1.25,25.3,956.0,869.91,627.42
2018,4,23,12,30,920.0,124.0,1.3,25.4,953.0,839.04,608.32
2018,4,23,12,45,916.5,124.0,1.4,25.45,942.0,804.27,587.19
2018,4,23,13,0,913.0,124.0,1.5,25.5,931.0,767.38,564.31
2018,4,23,13,15,908.5,123.5,1.5,25.5,913.0,727.42,536.81
2018,4,23,13,30,904.0,123.0,1.5,25.5,895.0,685.74,507.19
2018,4,23,13,45,897.5,122.0,1.55,25.5,869.5,640.92,475.02
2018,4,23,14,0,891.0,121.0,1.6,25.5,844.0,594.93,441.07
2018,4,23,14,15,882.5,118.5,1.65,25.45,811.5,545.71,403.86
2018,4,23,14,30,874.0,116.0,1.7,25.4,779.0,495.91,365.04
2018,4,23,14,45,862.5,113.5,1.7,25.3,740.5,444.54,323.77
2018,4,23,15,0,851.0,111.0,1.7,25.2,702.0,387.81,277.48
2018,4,23,15,15,835.5,109.0,1.7,25.2,658.5,335.72,233.59
2018,4,23,15,30,820.0,107.0,1.7,25.2,615.0,284.7,190.13
2018,4,23,15,45,800.0,103.0,1.75,24.8,567.0,232.46,146.75
2018,4,23,16,0,780.0,99.0,1.8,24.4,519.0,182.2,106.92
2018,4,23,16,15,753.0,95.0,1.85,23.95,468.0,133.49,73.3
2018,4,23,16,30,726.0,91.0,1.9,23.5,417.0,81.89,45.97
2018,4,23,16,45,689.5,85.5,1.95,23.0,364.5,55.11,41.95
2018,4,23,17,0,653.0,80.0,2.0,22.5,312.0,53.62,40.9
2018,4,23,17,15,600.5,73.5,2.0,21.35,260.0,51.18,39.03
2018,4,23,17,30,548.0,67.0,2.0,20.2,208.0,48.62,36.93
2018,4,23,17,45,470.5,58.0,2.0,19.05,159.5,43.67,32.55
2018,4,23,18,0,393.0,49.0,2.0,17.9,111.0,38.51,27.72
2018,4,23,18,15,276.5,36.5,2.25,17.15,72.0,28.44,18.05
2018,4,23,18,30,160.0,24.0,2.5,16.4,33.0,19.07,0.25
2018,4,23,18,45,80.0,12.0,2.7,15.65,16.5,11.44,0.0
2018,4,23,19,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,23,19,15,0.0,0.0,3.05,14.4,0.0,0.0,0.0
2018,4,23,19,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,3.35,13.4,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,3.3,11.45,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,2.9,10.7,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,2.75,10.6,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,2.5,10.35,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,2.3,10.05,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,2.1,9.75,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,1.9,9.3,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,1.9,9.25,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,1.85,9.1,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,1.8,8.95,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,1.75,8.85,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,1.7,8.7,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,1.7,8.6,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,1.65,8.55,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.6,8.45,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,4,24,5,15,36.0,6.5,1.85,8.95,7.5,0.0,0.0
2018,4,24,5,30,72.0,13.0,2.1,9.5,15.0,43.26,0.0
2018,4,24,5,45,189.5,28.0,2.35,10.05,47.5,147.69,83.14
2018,4,24,6,0,307.0,43.0,2.6,10.6,80.0,240.23,192.56
2018,4,24,6,15,400.0,53.5,2.6,11.1,126.0,318.08,263.49
