Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,4,6,0,229.0,52.0,2.8,9.2,88.0,214.25,177.31
2018,5,4,6,15,323.0,63.0,2.85,9.8,134.0,291.56,245.88
2018,5,4,6,30,417.0,74.0,2.9,10.4,180.0,376.93,319.34
2018,5,4,6,45,507.5,79.5,3.0,10.95,238.0,465.65,393.24
2018,5,4,7,0,598.0,85.0,3.1,11.5,296.0,556.16,466.07
2018,5,4,7,15,580.0,103.0,2.9,12.2,334.0,584.88,485.37
2018,5,4,7,30,562.0,121.0,2.7,12.9,372.0,610.31,501.4
2018,5,4,7,45,592.5,129.5,2.5,13.65,422.0,661.66,536.85
2018,5,4,8,0,623.0,138.0,2.3,14.4,472.0,712.82,570.2
2018,5,4,8,15,626.0,150.5,2.1,15.05,512.5,744.0,588.0
2018,5,4,8,30,629.0,163.0,1.9,15.7,553.0,773.02,603.79
2018,5,4,8,45,601.5,187.5,1.7,16.4,582.0,784.91,606.77
2018,5,4,9,0,574.0,212.0,1.5,17.1,611.0,788.13,602.99
2018,5,4,9,15,561.5,233.0,1.4,17.75,642.0,804.07,609.31
2018,5,4,9,30,549.0,254.0,1.3,18.4,673.0,817.14,613.4
2018,5,4,9,45,686.0,202.5,1.2,19.05,749.0,897.9,665.42
2018,5,4,10,0,823.0,151.0,1.1,19.7,825.0,967.5,705.06
2018,5,4,10,15,873.0,130.0,1.15,20.3,866.0,981.57,711.35
2018,5,4,10,30,923.0,109.0,1.2,20.9,907.0,1001.41,722.11
2018,5,4,10,45,911.0,119.0,1.2,21.55,922.0,991.07,712.85
2018,5,4,11,0,899.0,129.0,1.2,22.2,937.0,977.46,702.09
2018,5,4,11,15,748.5,221.5,1.25,22.7,900.5,926.0,668.7
2018,5,4,11,30,598.0,314.0,1.3,23.2,864.0,860.86,623.12
2018,5,4,11,45,560.5,341.5,1.3,23.7,859.5,835.75,604.71
2018,5,4,12,0,523.0,369.0,1.3,24.2,855.0,809.46,585.12
2018,5,4,12,15,545.5,354.5,1.25,24.6,860.0,794.18,574.24
2018,5,4,12,30,568.0,340.0,1.2,25.0,865.0,776.44,561.57
2018,5,4,12,45,574.0,333.0,1.15,25.4,858.5,750.2,542.87
2018,5,4,13,0,580.0,326.0,1.1,25.8,852.0,722.38,523.05
2018,5,4,13,15,607.0,301.5,1.15,25.95,842.5,690.76,502.6
2018,5,4,13,30,634.0,277.0,1.2,26.1,833.0,658.17,480.9
2018,5,4,13,45,620.0,270.0,1.3,26.2,801.0,612.4,449.41
2018,5,4,14,0,606.0,263.0,1.4,26.3,769.0,566.98,417.4
2018,5,4,14,15,715.0,202.5,1.55,26.2,777.5,541.38,399.71
2018,5,4,14,30,824.0,142.0,1.7,26.1,786.0,509.38,375.38
2018,5,4,14,45,840.0,127.0,1.9,26.05,756.0,461.29,337.69
2018,5,4,15,0,856.0,112.0,2.1,26.0,726.0,410.97,296.77
2018,5,4,15,15,840.5,108.5,2.1,26.0,681.0,357.7,252.3
2018,5,4,15,30,825.0,105.0,2.1,26.0,636.0,305.5,208.04
2018,5,4,15,45,812.5,101.5,2.4,25.4,592.0,255.25,165.81
2018,5,4,16,0,800.0,98.0,2.7,24.8,548.0,206.16,125.37
2018,5,4,16,15,776.0,94.5,2.8,24.05,498.0,157.1,88.49
2018,5,4,16,30,752.0,91.0,2.9,23.3,448.0,110.78,60.06
2018,5,4,16,45,720.5,86.0,3.0,22.6,396.0,60.17,46.27
2018,5,4,17,0,689.0,81.0,3.1,21.9,344.0,52.93,40.34
2018,5,4,17,15,645.0,74.5,3.15,20.8,292.0,50.5,38.51
2018,5,4,17,30,601.0,68.0,3.2,19.7,240.0,47.89,36.42
2018,5,4,17,45,535.0,60.5,3.2,18.6,190.5,44.23,33.25
2018,5,4,18,0,469.0,53.0,3.2,17.5,141.0,40.41,29.74
2018,5,4,18,15,365.0,43.0,3.25,16.55,98.5,34.02,23.69
2018,5,4,18,30,261.0,33.0,3.3,15.6,56.0,27.35,15.91
2018,5,4,18,45,145.5,19.0,3.3,14.7,30.5,18.11,0.0
2018,5,4,19,0,30.0,5.0,3.3,13.8,5.0,4.77,0.0
2018,5,4,19,15,15.0,2.5,3.35,13.3,2.5,0.0,0.0
2018,5,4,19,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,2.95,11.05,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.8,10.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.75,10.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.65,10.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,2.5,10.55,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,2.4,10.4,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,2.35,10.25,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,2.3,9.95,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,2.25,9.6,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,2.2,9.4,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,2.2,9.25,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,2.2,8.9,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,2.25,9.05,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,5,4,45,2.5,0.5,2.35,9.35,0.5,0.0,0.0
2018,5,5,5,0,5.0,1.0,2.4,9.5,1.0,0.0,0.0
2018,5,5,5,15,5.0,3.5,2.5,9.8,3.5,5.4,0.0
2018,5,5,5,30,5.0,6.0,2.6,10.1,6.0,7.92,0.0
2018,5,5,5,45,2.5,8.5,2.65,10.45,8.5,9.24,1.97
2018,5,5,6,0,0.0,11.0,2.7,10.8,11.0,10.18,3.03
2018,5,5,6,15,0.0,16.5,2.65,11.1,16.5,15.29,7.56
2018,5,5,6,30,0.0,22.0,2.6,11.4,22.0,20.39,12.05
2018,5,5,6,45,0.0,50.0,2.55,11.75,50.0,46.46,34.58
2018,5,5,7,0,0.0,78.0,2.5,12.1,78.0,73.47,57.61
2018,5,5,7,15,1.5,102.5,2.5,12.4,103.0,99.36,79.36
2018,5,5,7,30,3.0,127.0,2.5,12.7,128.0,125.33,100.82
2018,5,5,7,45,29.0,161.5,2.5,13.0,177.0,191.84,156.33
2018,5,5,8,0,55.0,196.0,2.5,13.3,226.0,251.91,205.22
2018,5,5,8,15,198.5,225.5,2.6,13.6,347.0,423.08,344.61
2018,5,5,8,30,342.0,255.0,2.7,13.9,468.0,601.17,481.94
2018,5,5,8,45,347.0,274.0,2.8,14.15,503.5,630.6,501.23
2018,5,5,9,0,352.0,293.0,2.9,14.4,539.0,658.69,520.35
2018,5,5,9,15,309.5,323.0,2.85,15.15,548.0,652.74,511.39
2018,5,5,9,30,267.0,353.0,2.8,15.9,557.0,644.0,500.75
2018,5,5,9,45,317.5,355.5,2.75,16.6,608.5,692.24,534.61
2018,5,5,10,0,368.0,358.0,2.7,17.3,660.0,739.74,566.83
2018,5,5,10,15,347.0,378.0,2.6,18.0,670.5,735.73,559.91
2018,5,5,10,30,326.0,398.0,2.5,18.7,681.0,729.95,552.28
2018,5,5,10,45,258.5,416.5,2.35,19.4,644.0,676.97,510.34
2018,5,5,11,0,191.0,435.0,2.2,20.1,607.0,615.21,462.72
2018,5,5,11,15,157.5,443.0,2.25,20.15,586.0,584.5,440.08
2018,5,5,11,30,124.0,451.0,2.3,20.2,565.0,554.06,417.29
2018,5,5,11,45,140.0,456.0,2.3,20.2,585.5,565.06,425.57
2018,5,5,12,0,156.0,461.0,2.3,20.2,606.0,574.69,432.58
2018,5,5,12,15,138.5,461.5,2.55,19.9,590.0,550.79,416.14
2018,5,5,12,30,121.0,462.0,2.8,19.6,574.0,527.45,400.04
2018,5,5,12,45,94.5,415.0,3.05,19.25,502.0,455.44,348.17
2018,5,5,13,0,68.0,368.0,3.3,18.9,430.0,387.18,298.02
2018,5,5,13,15,46.0,320.5,3.55,18.45,362.0,324.41,251.09
2018,5,5,13,30,24.0,273.0,3.8,18.0,294.0,264.1,205.07
2018,5,5,13,45,37.5,316.0,4.1,17.55,348.0,306.81,239.09
2018,5,5,14,0,51.0,359.0,4.4,17.1,402.0,346.49,270.49
2018,5,5,14,15,49.0,343.5,4.5,16.6,383.5,327.1,256.13
2018,5,5,14,30,47.0,328.0,4.6,16.1,365.0,308.05,242.05
2018,5,5,14,45,50.0,315.0,4.75,15.65,352.5,293.45,231.28
2018,5,5,15,0,53.0,302.0,4.9,15.2,340.0,278.57,220.11
2018,5,5,15,15,68.5,289.0,4.9,15.2,335.0,267.47,211.08
2018,5,5,15,30,84.0,276.0,4.9,15.2,330.0,254.72,200.44
2018,5,5,15,45,107.5,262.0,5.1,14.95,326.0,241.31,189.02
2018,5,5,16,0,131.0,248.0,5.3,14.7,322.0,217.66,169.09
2018,5,5,16,15,136.5,220.0,5.15,14.65,291.0,187.69,144.9
2018,5,5,16,30,142.0,192.0,5.0,14.6,260.0,157.66,121.72
2018,5,5,16,45,192.5,157.0,4.85,14.55,237.5,123.79,97.28
2018,5,5,17,0,243.0,122.0,4.7,14.5,215.0,90.52,74.82
2018,5,5,17,15,374.5,99.5,4.4,14.1,219.0,69.6,56.57
2018,5,5,17,30,506.0,77.0,4.1,13.7,223.0,55.04,43.72
2018,5,5,17,45,410.5,68.0,3.75,13.35,171.0,49.95,39.11
2018,5,5,18,0,315.0,59.0,3.4,13.0,119.0,44.3,33.79
2018,5,5,18,15,240.5,46.0,3.4,12.5,83.5,35.26,25.25
2018,5,5,18,30,166.0,33.0,3.4,12.0,48.0,25.82,15.26
2018,5,5,18,45,93.0,19.0,3.45,11.5,26.5,15.12,0.0
2018,5,5,19,0,20.0,5.0,3.5,11.0,5.0,4.77,0.0
2018,5,5,19,15,10.0,2.5,3.6,10.8,2.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,3.7,10.6,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,3.8,10.35,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,3.95,9.95,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.0,9.8,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.0,9.6,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.0,9.4,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,3.95,9.3,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,3.9,9.2,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,3.9,9.05,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,3.9,8.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,3.85,8.8,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,3.8,8.7,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,3.75,8.6,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.6,8.45,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.5,8.4,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.4,8.3,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.3,8.2,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.25,8.1,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.1,7.9,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.0,7.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,2.95,7.75,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,2.9,7.7,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,2.85,7.6,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,2.6,7.3,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,2.5,7.2,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,2.4,7.1,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,2.3,7.05,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,2.15,6.9,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,2.1,6.8,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,2.1,6.9,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2018,5,6,4,45,5.0,1.0,2.1,7.1,1.0,0.0,0.0
2018,5,6,5,0,10.0,2.0,2.1,7.2,2.0,0.0,0.0
2018,5,6,5,15,19.5,12.0,2.4,7.8,13.0,19.52,0.0
2018,5,6,5,30,29.0,22.0,2.7,8.4,24.0,43.87,16.95
2018,5,6,5,45,71.0,39.0,3.0,9.0,49.0,90.14,69.36
2018,5,6,6,0,113.0,56.0,3.3,9.6,74.0,144.81,118.71
2018,5,6,6,15,137.0,75.0,3.35,10.05,105.0,185.84,155.56
2018,5,6,6,30,161.0,94.0,3.4,10.5,136.0,228.25,192.73
2018,5,6,6,45,272.0,105.5,3.4,10.95,195.0,321.42,272.89
2018,5,6,7,0,383.0,117.0,3.4,11.4,254.0,436.91,368.46
2018,5,6,7,15,412.0,131.5,3.35,11.9,300.0,488.38,408.42
2018,5,6,7,30,441.0,146.0,3.3,12.4,346.0,540.63,448.06
2018,5,6,7,45,574.5,132.0,3.25,12.9,424.0,651.81,534.26
2018,5,6,8,0,708.0,118.0,3.2,13.4,502.0,763.92,615.0
2018,5,6,8,15,779.5,106.5,3.2,13.9,564.5,824.88,655.79
2018,5,6,8,30,851.0,95.0,3.2,14.4,627.0,891.24,699.83
2018,5,6,8,45,867.5,97.0,3.2,14.9,672.5,915.57,713.29
2018,5,6,9,0,884.0,99.0,3.2,15.4,718.0,945.26,730.77
2018,5,6,9,15,828.0,130.0,3.25,15.9,735.5,944.64,727.46
2018,5,6,9,30,772.0,161.0,3.3,16.4,753.0,930.18,714.99
2018,5,6,9,45,801.0,155.5,3.4,16.85,793.5,954.21,729.95
2018,5,6,10,0,830.0,150.0,3.5,17.3,834.0,975.54,742.71
2018,5,6,10,15,882.5,127.5,3.65,17.7,876.0,990.56,751.71
2018,5,6,10,30,935.0,105.0,3.8,18.1,918.0,1011.31,764.72
2018,5,6,10,45,898.0,131.0,3.95,18.45,926.0,993.41,751.63
2018,5,6,11,0,861.0,157.0,4.1,18.8,934.0,979.53,741.64
2018,5,6,11,15,817.5,186.5,4.2,19.05,932.5,952.71,722.76
2018,5,6,11,30,774.0,216.0,4.3,19.3,931.0,927.74,705.25
2018,5,6,11,45,785.5,211.0,4.45,19.55,940.0,908.26,691.98
2018,5,6,12,0,797.0,206.0,4.6,19.8,949.0,890.6,680.13
2018,5,6,12,15,649.0,288.5,4.65,19.85,892.5,820.31,627.87
2018,5,6,12,30,501.0,371.0,4.7,19.9,836.0,752.18,575.32
2018,5,6,12,45,456.0,381.5,4.8,19.95,801.0,703.88,539.96
2018,5,6,13,0,411.0,392.0,4.9,20.0,766.0,657.28,505.32
2018,5,6,13,15,499.5,346.5,4.8,19.8,792.0,658.28,507.76
2018,5,6,13,30,588.0,301.0,4.7,19.6,818.0,652.24,504.24
2018,5,6,13,45,488.5,319.5,4.65,19.4,741.0,576.81,446.57
2018,5,6,14,0,389.0,338.0,4.6,19.2,664.0,508.64,394.09
2018,5,6,14,15,275.0,348.5,4.5,18.85,574.5,439.05,340.36
2018,5,6,14,30,161.0,359.0,4.4,18.5,485.0,381.44,295.88
2018,5,6,14,45,261.0,329.0,4.3,18.1,522.0,381.99,295.86
2018,5,6,15,0,361.0,299.0,4.2,17.7,559.0,379.45,291.72
2018,5,6,15,15,331.0,286.0,4.2,17.7,513.5,337.19,257.5
2018,5,6,15,30,301.0,273.0,4.2,17.7,468.0,297.95,225.8
2018,5,6,15,45,400.0,226.0,4.1,16.8,465.0,259.04,190.6
2018,5,6,16,0,499.0,179.0,4.0,15.9,462.0,216.75,151.58
2018,5,6,16,15,374.5,185.0,4.0,15.45,386.5,176.98,125.08
2018,5,6,16,30,250.0,191.0,4.0,15.0,311.0,156.96,116.87
2018,5,6,16,45,143.0,161.5,4.0,14.5,228.5,126.58,99.66
2018,5,6,17,0,36.0,132.0,4.0,14.0,146.0,109.85,91.94
2018,5,6,17,15,181.0,110.0,3.95,13.6,164.5,82.76,68.34
2018,5,6,17,30,326.0,88.0,3.9,13.2,183.0,62.94,50.86
2018,5,6,17,45,314.0,75.0,3.8,12.8,151.5,54.97,43.69
2018,5,6,18,0,302.0,62.0,3.7,12.4,120.0,46.54,35.89
2018,5,6,18,15,228.5,47.5,3.6,12.15,84.0,36.37,26.31
2018,5,6,18,30,155.0,33.0,3.5,11.9,48.0,25.75,15.46
2018,5,6,18,45,89.0,20.0,3.4,11.65,27.5,15.9,0.0
2018,5,6,19,0,23.0,7.0,3.3,11.4,7.0,6.67,0.0
2018,5,6,19,15,11.5,3.5,3.3,11.35,3.5,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.4,10.95,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.35,10.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.3,10.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.3,10.75,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.3,10.55,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,3.25,10.35,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,3.1,9.8,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,2.9,9.4,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,2.6,8.85,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,2.5,8.7,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,2.45,8.55,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,2.4,8.4,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,2.3,8.3,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,2.2,8.2,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,2.15,8.1,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,2.05,8.05,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,2.0,8.1,0.0,0.0,0.0
2018,5,7,4,45,5.5,1.0,1.95,8.15,1.0,0.0,0.0
2018,5,7,5,0,11.0,2.0,1.9,8.2,2.0,0.0,0.0
2018,5,7,5,15,116.5,15.0,2.1,8.85,22.5,62.83,0.0
2018,5,7,5,30,222.0,28.0,2.3,9.5,43.0,159.28,85.29
2018,5,7,5,45,338.0,38.0,2.5,10.15,83.0,245.43,196.04
2018,5,7,6,0,454.0,48.0,2.7,10.8,123.0,337.35,279.07
2018,5,7,6,15,527.0,55.5,2.6,11.45,172.5,410.21,342.79
2018,5,7,6,30,600.0,63.0,2.5,12.1,222.0,488.2,407.85
2018,5,7,6,45,648.0,69.0,2.35,12.8,274.0,551.93,458.29
2018,5,7,7,0,696.0,75.0,2.2,13.5,326.0,617.9,507.15
2018,5,7,7,15,730.0,79.5,2.15,14.1,379.0,669.31,542.9
2018,5,7,7,30,764.0,84.0,2.1,14.7,432.0,725.3,580.8
2018,5,7,7,45,788.5,87.5,2.0,15.35,483.0,772.2,610.31
2018,5,7,8,0,813.0,91.0,1.9,16.0,534.0,818.15,638.22
2018,5,7,8,15,826.5,96.0,1.9,16.7,581.0,855.0,659.84
2018,5,7,8,30,840.0,101.0,1.9,17.4,628.0,889.8,679.74
2018,5,7,8,45,859.5,101.5,1.85,18.1,674.0,914.71,692.09
2018,5,7,9,0,879.0,102.0,1.8,18.8,720.0,945.3,708.15
2018,5,7,9,15,892.0,103.0,1.8,19.4,760.0,967.94,719.57
2018,5,7,9,30,905.0,104.0,1.8,20.0,800.0,987.84,729.25
2018,5,7,9,45,916.5,104.0,1.75,20.6,835.0,1002.29,734.74
2018,5,7,10,0,928.0,104.0,1.7,21.2,870.0,1013.69,738.36
2018,5,7,10,15,933.0,105.5,1.7,21.85,897.0,1017.25,737.66
2018,5,7,10,30,938.0,107.0,1.7,22.5,924.0,1017.54,735.1
2018,5,7,10,45,940.5,108.5,1.7,23.15,943.5,1012.14,729.14
2018,5,7,11,0,943.0,110.0,1.7,23.8,963.0,1003.47,721.33
2018,5,7,11,15,945.0,111.0,1.8,24.1,975.5,990.62,713.35
2018,5,7,11,30,947.0,112.0,1.9,24.4,988.0,974.63,703.42
2018,5,7,11,45,947.5,112.5,2.05,24.7,993.0,953.77,690.91
2018,5,7,12,0,948.0,113.0,2.2,25.0,998.0,930.01,676.42
2018,5,7,12,15,946.5,113.5,2.3,25.15,995.0,901.8,658.79
2018,5,7,12,30,945.0,114.0,2.4,25.3,992.0,871.06,639.36
2018,5,7,12,45,941.5,114.0,2.55,25.4,980.5,835.91,617.3
2018,5,7,13,0,938.0,114.0,2.7,25.5,969.0,798.65,593.48
2018,5,7,13,15,934.5,113.0,2.75,25.55,951.0,758.55,566.93
2018,5,7,13,30,931.0,112.0,2.8,25.6,933.0,716.67,537.05
2018,5,7,13,45,889.0,130.0,2.9,25.6,896.0,665.51,499.54
2018,5,7,14,0,847.0,148.0,3.0,25.6,859.0,613.61,460.79
2018,5,7,14,15,821.5,152.0,3.05,25.45,820.5,562.52,422.08
2018,5,7,14,30,796.0,156.0,3.1,25.3,782.0,512.58,383.24
2018,5,7,14,45,823.5,135.5,3.2,25.2,756.0,466.38,346.05
2018,5,7,15,0,851.0,115.0,3.3,25.1,730.0,416.92,304.9
2018,5,7,15,15,852.5,107.5,3.3,25.1,692.5,366.34,261.6
2018,5,7,15,30,854.0,100.0,3.3,25.1,655.0,315.15,217.04
2018,5,7,15,45,838.0,96.0,3.55,24.3,607.5,262.34,172.3
2018,5,7,16,0,822.0,92.0,3.8,23.5,560.0,211.04,129.54
2018,5,7,16,15,800.5,88.0,3.95,22.8,509.5,160.77,90.59
2018,5,7,16,30,779.0,84.0,4.1,22.1,459.0,112.95,59.53
2018,5,7,16,45,748.5,80.0,4.25,21.4,407.0,67.56,41.31
2018,5,7,17,0,718.0,76.0,4.4,20.7,355.0,54.14,41.58
2018,5,7,17,15,674.0,70.5,4.4,19.7,302.5,47.11,35.72
2018,5,7,17,30,630.0,65.0,4.4,18.7,250.0,45.13,34.15
2018,5,7,17,45,565.0,58.5,4.4,17.7,200.0,42.17,31.59
2018,5,7,18,0,500.0,52.0,4.4,16.7,150.0,39.09,28.75
2018,5,7,18,15,397.5,43.0,4.35,15.85,106.5,33.57,23.49
2018,5,7,18,30,295.0,34.0,4.3,15.0,63.0,27.83,17.11
2018,5,7,18,45,171.5,21.0,4.2,14.2,35.5,16.73,0.0
2018,5,7,19,0,48.0,8.0,4.1,13.4,8.0,7.63,0.0
2018,5,7,19,15,24.0,4.0,4.05,13.1,4.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.0,12.8,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,3.85,12.1,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.65,11.7,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.6,11.45,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.55,11.2,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.5,10.9,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.45,10.85,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.25,10.55,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.15,10.4,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.1,10.3,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.05,10.2,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,2.85,9.75,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,2.75,9.3,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,2.8,9.15,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,2.8,9.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,2.95,9.2,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,3.1,9.3,0.0,0.0,0.0
2018,5,8,4,45,7.5,1.0,3.2,9.4,1.0,0.0,0.0
2018,5,8,5,0,15.0,2.0,3.3,9.5,2.0,0.0,0.0
2018,5,8,5,15,134.0,14.5,3.45,10.0,23.5,69.92,0.0
2018,5,8,5,30,253.0,27.0,3.6,10.5,45.0,172.2,100.75
2018,5,8,5,45,366.0,36.0,3.7,11.0,85.5,258.58,207.37
2018,5,8,6,0,479.0,45.0,3.8,11.5,126.0,348.81,289.18
2018,5,8,6,15,548.0,51.5,3.85,12.05,174.5,418.89,351.33
2018,5,8,6,30,617.0,58.0,3.9,12.6,223.0,493.88,415.0
2018,5,8,6,45,662.0,63.5,4.0,13.15,274.5,555.53,465.47
2018,5,8,7,0,707.0,69.0,4.1,13.7,326.0,615.77,511.65
2018,5,8,7,15,738.0,73.0,4.15,14.25,377.5,668.86,550.37
2018,5,8,7,30,769.0,77.0,4.2,14.8,429.0,722.07,588.05
2018,5,8,7,45,790.5,81.0,4.25,15.3,479.0,767.23,618.91
2018,5,8,8,0,812.0,85.0,4.3,15.8,529.0,811.29,648.38
2018,5,8,8,15,828.0,88.5,4.2,15.85,576.0,848.53,672.68
2018,5,8,8,30,844.0,92.0,4.1,15.9,623.0,876.3,689.96
2018,5,8,8,45,855.0,95.0,4.05,16.0,666.0,904.28,707.43
2018,5,8,9,0,866.0,98.0,4.0,16.1,709.0,929.8,723.05
2018,5,8,9,15,875.5,100.0,3.9,15.95,747.0,950.14,735.39
2018,5,8,9,30,885.0,102.0,3.8,15.8,785.0,967.69,745.83
2018,5,8,9,45,884.0,108.5,3.75,15.65,815.5,977.12,751.02
2018,5,8,10,0,883.0,115.0,3.7,15.5,846.0,983.27,754.13
2018,5,8,10,15,883.5,119.5,3.7,15.6,871.0,985.5,754.32
2018,5,8,10,30,884.0,124.0,3.7,15.7,896.0,984.53,752.5
2018,5,8,10,45,901.0,117.0,3.7,15.85,919.0,984.44,751.3
2018,5,8,11,0,918.0,110.0,3.7,16.0,942.0,981.18,748.04
2018,5,8,11,15,922.5,109.5,3.75,16.65,955.0,969.53,738.12
2018,5,8,11,30,927.0,109.0,3.8,17.3,968.0,954.78,726.27
2018,5,8,11,45,923.5,112.0,3.85,18.0,972.0,933.25,709.75
2018,5,8,12,0,920.0,115.0,3.9,18.7,976.0,909.0,691.48
2018,5,8,12,15,912.5,119.5,3.95,19.35,971.0,880.23,670.29
2018,5,8,12,30,905.0,124.0,4.0,20.0,966.0,849.23,647.6
2018,5,8,12,45,917.5,114.0,4.05,20.6,959.5,818.72,625.38
2018,5,8,13,0,930.0,104.0,4.1,21.2,953.0,785.25,601.06
2018,5,8,13,15,926.5,103.5,4.25,21.45,935.5,746.04,573.73
2018,5,8,13,30,923.0,103.0,4.4,21.7,918.0,705.07,543.41
2018,5,8,13,45,917.5,101.5,4.55,21.9,893.0,660.39,509.5
2018,5,8,14,0,912.0,100.0,4.7,22.1,868.0,614.46,473.76
2018,5,8,14,15,905.0,98.5,4.95,21.9,836.5,566.68,436.59
2018,5,8,14,30,898.0,97.0,5.2,21.7,805.0,518.18,397.56
2018,5,8,14,45,888.5,95.0,5.4,21.55,767.5,467.66,355.56
2018,5,8,15,0,879.0,93.0,5.6,21.4,730.0,417.07,312.28
2018,5,8,15,15,866.0,91.5,5.6,21.4,688.0,365.84,267.2
2018,5,8,15,30,853.0,90.0,5.6,21.4,646.0,315.29,222.13
2018,5,8,15,45,835.0,87.5,5.65,20.55,599.0,263.67,177.13
2018,5,8,16,0,817.0,85.0,5.7,19.7,552.0,206.6,128.73
2018,5,8,16,15,792.0,82.5,5.55,19.25,501.5,157.37,89.58
2018,5,8,16,30,767.0,80.0,5.4,18.8,451.0,110.93,58.64
2018,5,8,16,45,733.5,77.0,5.2,18.3,399.5,66.85,40.08
2018,5,8,17,0,700.0,74.0,5.0,17.8,348.0,52.31,40.47
2018,5,8,17,15,655.5,69.5,4.75,17.25,296.5,46.18,35.26
2018,5,8,17,30,611.0,65.0,4.5,16.7,245.0,44.96,34.29
2018,5,8,17,45,546.0,58.5,4.3,16.2,196.0,41.99,31.65
2018,5,8,18,0,481.0,52.0,4.1,15.7,147.0,38.91,28.74
2018,5,8,18,15,384.0,43.0,3.95,15.2,105.0,33.39,23.45
2018,5,8,18,30,287.0,34.0,3.8,14.7,63.0,27.64,17.18
2018,5,8,18,45,168.0,21.5,3.7,14.15,36.0,17.1,0.0
2018,5,8,19,0,49.0,9.0,3.6,13.6,9.0,8.58,0.0
2018,5,8,19,15,24.5,4.5,3.55,13.35,4.5,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,3.4,12.1,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,3.4,11.95,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,3.45,11.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.85,11.35,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.95,11.15,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.85,11.1,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.8,11.1,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.7,11.05,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.25,10.4,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.2,10.2,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.25,10.2,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.3,10.2,0.0,0.0,0.0
2018,5,9,4,45,9.0,1.0,3.35,10.2,1.0,0.0,0.0
2018,5,9,5,0,18.0,2.0,3.4,10.2,2.0,0.0,0.0
2018,5,9,5,15,147.5,14.5,3.55,10.65,25.0,75.87,0.0
2018,5,9,5,30,277.0,27.0,3.7,11.1,48.0,185.4,115.64
2018,5,9,5,45,392.5,35.5,3.85,11.6,89.5,272.41,218.84
2018,5,9,6,0,508.0,44.0,4.0,12.1,131.0,364.74,302.11
2018,5,9,6,15,577.5,50.0,4.1,12.6,181.0,435.76,365.03
2018,5,9,6,30,647.0,56.0,4.2,13.1,231.0,507.71,426.41
2018,5,9,6,45,609.5,73.5,4.25,13.65,266.0,533.37,446.79
2018,5,9,7,0,572.0,91.0,4.3,14.2,301.0,549.92,458.68
2018,5,9,7,15,678.5,84.0,4.35,14.65,369.5,642.01,529.85
2018,5,9,7,30,785.0,77.0,4.4,15.1,438.0,736.04,599.09
2018,5,9,7,45,814.5,78.5,4.45,15.5,490.5,785.21,632.86
2018,5,9,8,0,844.0,80.0,4.5,15.9,543.0,826.49,660.4
2018,5,9,8,15,860.5,83.0,4.55,16.25,591.5,864.28,685.17
2018,5,9,8,30,877.0,86.0,4.6,16.6,640.0,900.18,708.32
2018,5,9,8,45,889.5,88.0,4.65,16.95,684.0,929.08,726.29
2018,5,9,9,0,902.0,90.0,4.7,17.3,728.0,955.51,742.47
2018,5,9,9,15,913.5,91.5,4.7,17.6,768.0,977.75,755.43
2018,5,9,9,30,925.0,93.0,4.7,17.9,808.0,997.15,766.43
2018,5,9,9,45,934.0,93.5,4.75,18.2,842.0,1010.01,773.41
2018,5,9,10,0,943.0,94.0,4.8,18.5,876.0,1019.75,778.39
2018,5,9,10,15,949.0,94.5,4.8,18.8,903.0,1023.36,778.85
2018,5,9,10,30,955.0,95.0,4.8,19.1,930.0,1023.67,777.24
2018,5,9,10,45,959.0,95.5,4.8,19.4,950.0,1018.75,772.21
2018,5,9,11,0,963.0,96.0,4.8,19.7,970.0,1010.52,765.1
2018,5,9,11,15,964.5,97.0,4.8,19.9,982.5,997.19,754.96
2018,5,9,11,30,966.0,98.0,4.8,20.1,995.0,980.67,742.78
2018,5,9,11,45,966.0,99.0,4.8,20.3,1000.0,959.72,727.68
2018,5,9,12,0,966.0,100.0,4.8,20.5,1005.0,935.82,710.64
2018,5,9,12,15,961.0,103.0,4.8,20.65,1001.0,906.8,690.23
2018,5,9,12,30,956.0,106.0,4.8,20.8,997.0,875.31,668.12
2018,5,9,12,45,948.5,108.5,4.75,20.9,984.5,839.15,642.51
2018,5,9,13,0,941.0,111.0,4.7,21.0,972.0,801.05,615.49
2018,5,9,13,15,937.0,110.0,4.75,21.05,953.5,760.61,587.31
2018,5,9,13,30,933.0,109.0,4.8,21.1,935.0,718.43,556.03
2018,5,9,13,45,928.0,107.5,4.8,21.1,909.5,673.63,521.62
2018,5,9,14,0,923.0,106.0,4.8,21.1,884.0,627.52,485.47
2018,5,9,14,15,914.5,105.0,4.9,20.9,852.0,578.86,447.15
2018,5,9,14,30,906.0,104.0,5.0,20.7,820.0,529.59,407.23
2018,5,9,14,45,895.0,103.0,5.05,20.55,782.0,478.82,364.84
2018,5,9,15,0,884.0,102.0,5.1,20.4,744.0,428.1,321.38
2018,5,9,15,15,870.5,99.0,5.1,20.4,700.5,375.2,275.11
2018,5,9,15,30,857.0,96.0,5.1,20.4,657.0,323.05,228.84
2018,5,9,15,45,839.0,94.0,5.2,19.65,610.0,264.85,178.57
2018,5,9,16,0,821.0,92.0,5.3,18.9,563.0,214.8,135.6
2018,5,9,16,15,797.5,89.5,5.3,18.4,513.0,165.55,96.18
2018,5,9,16,30,774.0,87.0,5.3,17.9,463.0,118.95,64.72
2018,5,9,16,45,742.5,82.5,5.25,17.35,410.5,73.38,44.36
2018,5,9,17,0,711.0,78.0,5.2,16.8,358.0,50.16,38.74
2018,5,9,17,15,667.0,73.0,4.95,16.2,306.0,48.76,37.7
2018,5,9,17,30,623.0,68.0,4.7,15.6,254.0,47.27,36.5
2018,5,9,17,45,557.0,62.0,4.5,15.0,204.0,44.84,34.35
2018,5,9,18,0,491.0,56.0,4.3,14.4,154.0,42.36,31.97
2018,5,9,18,15,389.5,46.5,4.05,13.85,110.5,36.53,26.37
2018,5,9,18,30,288.0,37.0,3.8,13.3,67.0,30.47,19.82
2018,5,9,18,45,167.5,22.5,3.6,12.75,38.0,17.89,0.0
2018,5,9,19,0,47.0,8.0,3.4,12.2,9.0,7.63,0.0
2018,5,9,19,15,23.5,4.0,3.35,12.0,4.5,0.0,0.0
2018,5,9,19,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,3.25,11.6,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,2.9,10.95,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,2.95,10.25,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,2.9,10.1,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,2.8,9.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,2.6,9.65,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,2.4,9.35,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,2.3,9.2,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,2.2,9.05,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,1.85,8.6,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,1.6,8.25,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,1.6,8.15,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,5,10,4,45,8.0,2.0,1.6,8.45,2.0,0.0,0.0
2018,5,10,5,0,16.0,4.0,1.6,8.6,4.0,0.0,0.0
2018,5,10,5,15,85.0,16.0,1.9,9.35,22.0,51.18,0.0
2018,5,10,5,30,154.0,28.0,2.2,10.1,40.0,130.87,84.58
2018,5,10,5,45,231.0,41.5,2.5,10.85,74.5,195.44,156.9
2018,5,10,6,0,308.0,55.0,2.8,11.6,109.0,263.94,218.74
2018,5,10,6,15,422.0,62.5,2.8,12.1,162.5,357.65,299.79
2018,5,10,6,30,536.0,70.0,2.8,12.6,216.0,458.4,384.02
2018,5,10,6,45,610.0,74.0,2.85,13.1,273.0,535.34,446.26
2018,5,10,7,0,684.0,78.0,2.9,13.6,330.0,616.46,508.75
2018,5,10,7,15,718.0,82.0,2.95,14.15,382.0,670.7,547.58
2018,5,10,7,30,752.0,86.0,3.0,14.7,434.0,721.79,583.06
2018,5,10,7,45,776.5,89.5,3.05,15.25,484.5,768.33,614.28
2018,5,10,8,0,801.0,93.0,3.1,15.8,535.0,813.94,644.19
2018,5,10,8,15,819.0,96.5,3.1,16.35,583.0,852.61,668.27
2018,5,10,8,30,837.0,100.0,3.1,16.9,631.0,889.49,690.74
2018,5,10,8,45,812.5,117.0,3.15,17.45,662.0,900.77,695.41
2018,5,10,9,0,788.0,134.0,3.2,18.0,693.0,907.8,697.43
2018,5,10,9,15,669.0,197.5,3.2,18.5,690.0,877.65,673.57
2018,5,10,9,30,550.0,261.0,3.2,19.0,687.0,830.09,635.46
2018,5,10,9,45,533.5,283.5,3.2,19.45,711.5,837.84,638.21
2018,5,10,10,0,517.0,306.0,3.2,19.9,736.0,842.84,638.68
2018,5,10,10,15,508.5,323.5,3.2,20.3,757.5,847.8,639.66
2018,5,10,10,30,500.0,341.0,3.2,20.7,779.0,850.36,639.07
2018,5,10,10,45,494.0,354.5,3.15,21.05,795.5,848.99,635.88
2018,5,10,11,0,488.0,368.0,3.1,21.4,812.0,845.45,631.33
2018,5,10,11,15,500.5,371.5,3.1,21.6,832.0,847.35,631.84
2018,5,10,11,30,513.0,375.0,3.1,21.8,852.0,846.91,630.76
2018,5,10,11,45,554.5,355.0,3.15,22.0,873.0,847.82,632.0
2018,5,10,12,0,596.0,335.0,3.2,22.2,894.0,845.52,630.98
2018,5,10,12,15,665.5,287.0,3.3,22.1,910.0,836.39,627.37
2018,5,10,12,30,735.0,239.0,3.4,22.0,926.0,823.81,621.14
2018,5,10,12,45,672.5,274.5,3.55,21.9,897.5,778.19,588.3
2018,5,10,13,0,610.0,310.0,3.7,21.8,869.0,734.05,556.25
2018,5,10,13,15,589.5,312.5,3.8,21.7,844.5,695.63,528.76
2018,5,10,13,30,569.0,315.0,3.9,21.6,820.0,655.52,499.59
2018,5,10,13,45,642.5,267.0,4.05,21.5,822.0,630.24,482.43
2018,5,10,14,0,716.0,219.0,4.2,21.4,824.0,599.94,460.47
2018,5,10,14,15,760.0,185.0,4.3,21.25,806.0,558.77,428.98
2018,5,10,14,30,804.0,151.0,4.4,21.1,788.0,516.79,395.63
2018,5,10,14,45,834.0,129.0,4.45,20.95,762.0,470.43,357.32
2018,5,10,15,0,864.0,107.0,4.5,20.8,736.0,426.17,319.02
2018,5,10,15,15,850.5,104.5,4.5,20.8,693.5,374.67,274.25
2018,5,10,15,30,837.0,102.0,4.5,20.8,651.0,317.6,224.6
2018,5,10,15,45,819.5,99.0,4.55,20.1,604.0,266.2,179.93
2018,5,10,16,0,802.0,96.0,4.6,19.4,557.0,216.48,137.39
2018,5,10,16,15,778.0,92.5,4.65,18.9,507.0,167.36,98.14
2018,5,10,16,30,754.0,89.0,4.7,18.4,457.0,120.95,66.49
2018,5,10,16,45,722.0,85.0,4.75,17.85,405.5,71.23,41.65
2018,5,10,17,0,690.0,81.0,4.8,17.3,354.0,52.16,40.41
2018,5,10,17,15,644.0,75.5,4.8,16.55,302.0,50.48,39.16
2018,5,10,17,30,598.0,70.0,4.8,15.8,250.0,48.68,37.73
2018,5,10,17,45,531.0,63.5,4.85,15.1,200.5,45.91,35.3
2018,5,10,18,0,464.0,57.0,4.9,14.4,151.0,43.06,32.6
2018,5,10,18,15,365.0,47.5,4.75,13.8,108.5,37.28,27.06
2018,5,10,18,30,266.0,38.0,4.6,13.2,66.0,29.7,19.32
2018,5,10,18,45,153.5,23.5,4.5,12.55,38.0,18.66,0.0
2018,5,10,19,0,41.0,9.0,4.4,11.9,10.0,8.58,0.0
2018,5,10,19,15,20.5,4.5,4.3,11.65,5.0,0.0,0.0
2018,5,10,19,30,0.0,0.0,4.2,11.4,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,4.05,11.2,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,3.7,10.7,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,3.55,10.6,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,2.95,10.3,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,2.6,10.05,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,2.15,9.8,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,1.8,9.6,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,1.55,9.35,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,1.45,9.15,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,1.5,9.1,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,1.55,9.05,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,1.75,8.9,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,1.8,8.85,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,1.8,8.8,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,1.9,8.95,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,2.0,9.1,0.0,0.0,0.0
2018,5,11,4,45,13.0,2.0,2.1,9.25,2.0,0.0,0.0
2018,5,11,5,0,26.0,4.0,2.2,9.4,4.0,0.0,0.0
2018,5,11,5,15,95.0,16.5,2.6,10.05,23.0,56.06,0.0
2018,5,11,5,30,164.0,29.0,3.0,10.7,42.0,138.18,92.76
2018,5,11,5,45,225.0,42.5,3.4,11.35,74.5,193.88,155.96
2018,5,11,6,0,286.0,56.0,3.8,12.0,107.0,253.23,210.15
2018,5,11,6,15,342.0,68.5,4.1,12.55,149.0,313.55,263.64
2018,5,11,6,30,398.0,81.0,4.4,13.1,191.0,378.25,319.32
2018,5,11,6,45,419.0,97.5,4.75,13.7,234.0,427.69,360.43
2018,5,11,7,0,440.0,114.0,5.1,14.3,277.0,477.56,400.66
2018,5,11,7,15,479.5,125.0,5.15,15.0,327.0,535.12,445.61
2018,5,11,7,30,519.0,136.0,5.2,15.7,377.0,594.09,490.37
2018,5,11,7,45,552.5,144.0,5.25,16.35,426.5,645.48,528.23
2018,5,11,8,0,586.0,152.0,5.3,17.0,476.0,703.62,570.14
2018,5,11,8,15,633.0,152.5,5.35,17.65,531.0,759.1,608.76
2018,5,11,8,30,680.0,153.0,5.4,18.3,586.0,814.44,646.54
2018,5,11,8,45,708.0,156.5,5.45,18.9,634.5,855.12,673.08
2018,5,11,9,0,736.0,160.0,5.5,19.5,683.0,894.23,698.22
2018,5,11,9,15,773.0,156.0,5.55,19.95,732.0,926.14,718.38
2018,5,11,9,30,810.0,152.0,5.6,20.4,781.0,962.19,741.38
2018,5,11,9,45,822.5,154.5,5.65,20.8,817.0,979.11,750.94
2018,5,11,10,0,835.0,157.0,5.7,21.2,853.0,993.13,758.64
2018,5,11,10,15,868.5,145.5,5.75,21.55,889.5,1009.68,768.34
2018,5,11,10,30,902.0,134.0,5.8,21.9,926.0,1015.34,770.57
2018,5,11,10,45,938.5,117.0,5.8,22.2,957.0,1023.62,774.6
2018,5,11,11,0,975.0,100.0,5.8,22.5,988.0,1028.31,776.26
2018,5,11,11,15,977.5,100.5,5.8,22.75,1001.0,1015.19,765.97
2018,5,11,11,30,980.0,101.0,5.8,23.0,1014.0,998.84,753.7
2018,5,11,11,45,981.0,100.5,5.75,23.3,1018.5,977.03,737.31
2018,5,11,12,0,982.0,100.0,5.7,23.6,1023.0,952.25,719.02
2018,5,11,12,15,980.5,100.0,5.65,23.85,1019.5,922.97,697.86
2018,5,11,12,30,979.0,100.0,5.6,24.1,1016.0,891.09,674.94
2018,5,11,12,45,975.0,100.5,5.55,24.35,1004.5,855.24,649.27
2018,5,11,13,0,971.0,101.0,5.5,24.6,993.0,817.21,622.07
2018,5,11,13,15,968.0,100.5,5.55,24.8,975.0,776.99,593.8
2018,5,11,13,30,965.0,100.0,5.6,25.0,957.0,734.88,562.9
2018,5,11,13,45,960.5,99.0,5.7,25.15,932.0,689.67,528.43
2018,5,11,14,0,956.0,98.0,5.8,25.3,907.0,643.05,492.1
2018,5,11,14,15,950.0,96.5,5.85,25.25,875.5,593.97,453.31
2018,5,11,14,30,944.0,95.0,5.9,25.2,844.0,544.02,412.82
2018,5,11,14,45,935.5,93.0,5.95,25.2,806.0,491.87,369.54
2018,5,11,15,0,927.0,91.0,6.0,25.2,768.0,439.5,325.0
2018,5,11,15,15,914.5,89.5,6.0,25.2,724.5,386.17,278.78
2018,5,11,15,30,902.0,88.0,6.0,25.2,681.0,333.43,232.41
2018,5,11,15,45,889.0,84.0,5.85,24.85,633.5,279.41,185.27
2018,5,11,16,0,876.0,80.0,5.7,24.5,586.0,226.48,139.97
2018,5,11,16,15,858.5,76.5,5.45,24.15,535.5,174.6,98.53
2018,5,11,16,30,841.0,73.0,5.2,23.8,485.0,117.35,58.51
2018,5,11,16,45,815.0,69.0,4.9,23.45,432.0,68.86,36.02
2018,5,11,17,0,789.0,65.0,4.6,23.1,379.0,45.17,33.41
2018,5,11,17,15,751.0,60.5,4.4,22.4,325.5,43.42,32.09
2018,5,11,17,30,713.0,56.0,4.2,21.7,272.0,41.57,30.62
2018,5,11,17,45,657.0,51.0,4.0,21.0,220.5,39.18,28.57
2018,5,11,18,0,601.0,46.0,3.8,20.3,169.0,36.74,26.34
2018,5,11,18,15,507.0,39.0,3.65,19.55,123.0,29.54,19.78
2018,5,11,18,30,413.0,32.0,3.5,18.8,77.0,25.36,15.37
2018,5,11,18,45,255.5,21.0,3.4,18.1,44.5,17.07,0.83
2018,5,11,19,0,98.0,10.0,3.3,17.4,12.0,9.53,0.0
2018,5,11,19,15,49.0,5.0,3.15,17.0,6.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,2.75,13.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,2.35,11.55,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,2.25,11.1,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,2.2,10.9,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.2,10.75,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.15,10.45,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.1,10.3,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.1,10.2,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,1.95,9.75,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,1.9,9.85,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,5,12,4,45,19.5,3.0,1.9,10.15,2.5,0.0,0.0
2018,5,12,5,0,39.0,6.0,1.9,10.3,5.0,0.0,0.0
2018,5,12,5,15,174.5,17.0,2.05,11.35,29.5,90.61,0.0
2018,5,12,5,30,310.0,28.0,2.2,12.4,54.0,207.43,144.01
2018,5,12,5,45,418.0,36.0,2.4,13.4,96.5,288.32,231.06
2018,5,12,6,0,526.0,44.0,2.6,14.4,139.0,377.5,309.34
2018,5,12,6,15,593.0,50.0,2.75,15.1,189.0,448.02,370.04
2018,5,12,6,30,660.0,56.0,2.9,15.8,239.0,519.53,429.13
2018,5,12,6,45,704.0,60.5,3.05,16.55,292.0,581.61,477.65
2018,5,12,7,0,748.0,65.0,3.2,17.3,345.0,645.4,524.53
2018,5,12,7,15,779.5,68.0,3.25,17.95,397.5,699.07,562.0
2018,5,12,7,30,811.0,71.0,3.3,18.6,450.0,752.82,598.44
2018,5,12,7,45,833.5,74.0,3.35,19.25,501.5,791.83,623.24
2018,5,12,8,0,856.0,77.0,3.4,19.9,553.0,836.6,651.74
2018,5,12,8,15,873.0,79.5,3.3,20.45,601.5,874.56,674.24
2018,5,12,8,30,890.0,82.0,3.2,21.0,650.0,910.64,694.99
2018,5,12,8,45,903.0,83.5,3.1,21.55,694.0,939.7,710.57
2018,5,12,9,0,916.0,85.0,3.0,22.1,738.0,966.29,724.3
2018,5,12,9,15,921.5,89.0,2.95,22.45,776.5,985.91,734.2
2018,5,12,9,30,927.0,93.0,2.9,22.8,815.0,1002.45,742.12
2018,5,12,9,45,929.0,97.5,2.85,23.15,847.0,1012.96,746.15
2018,5,12,10,0,931.0,102.0,2.8,23.5,879.0,1020.18,748.15
2018,5,12,10,15,936.5,102.5,2.85,23.75,905.5,1023.19,748.8
2018,5,12,10,30,942.0,103.0,2.9,24.0,932.0,1022.97,747.51
2018,5,12,10,45,945.0,104.5,2.9,24.2,951.5,1018.12,743.07
2018,5,12,11,0,948.0,106.0,2.9,24.4,971.0,1010.0,736.7
2018,5,12,11,15,950.0,106.0,2.95,24.6,983.0,996.23,727.22
2018,5,12,11,30,952.0,106.0,3.0,24.8,995.0,979.35,715.86
2018,5,12,11,45,951.5,106.5,3.05,24.95,999.0,957.69,701.57
2018,5,12,12,0,951.0,107.0,3.1,25.1,1003.0,933.2,685.47
2018,5,12,12,15,945.0,110.0,3.2,25.2,998.0,903.69,666.48
2018,5,12,12,30,939.0,113.0,3.3,25.3,993.0,871.85,645.83
2018,5,12,12,45,929.0,118.0,3.4,25.35,980.5,836.52,622.78
2018,5,12,13,0,919.0,123.0,3.5,25.4,968.0,799.42,598.31
2018,5,12,13,15,914.5,121.5,3.65,25.4,949.0,759.03,571.63
2018,5,12,13,30,910.0,120.0,3.8,25.4,930.0,717.01,541.76
2018,5,12,13,45,903.5,119.0,3.95,25.4,904.5,672.71,509.26
2018,5,12,14,0,897.0,118.0,4.1,25.4,879.0,627.27,475.06
2018,5,12,14,15,887.0,117.5,4.25,25.15,846.5,579.43,438.58
2018,5,12,14,30,877.0,117.0,4.4,24.9,814.0,531.16,400.67
2018,5,12,14,45,864.5,114.5,4.6,24.7,775.0,479.93,359.61
2018,5,12,15,0,852.0,112.0,4.8,24.5,736.0,428.96,317.48
2018,5,12,15,15,837.5,110.0,4.8,24.5,693.5,372.32,269.58
2018,5,12,15,30,823.0,108.0,4.8,24.5,651.0,322.05,225.85
2018,5,12,15,45,803.5,105.0,5.15,23.45,603.5,270.93,182.52
2018,5,12,16,0,784.0,102.0,5.5,22.4,556.0,221.7,141.15
2018,5,12,16,15,758.0,99.0,5.55,21.6,506.0,173.67,103.04
2018,5,12,16,30,732.0,96.0,5.6,20.8,456.0,122.87,67.45
2018,5,12,16,45,698.5,91.5,5.7,20.05,404.5,79.01,46.1
2018,5,12,17,0,665.0,87.0,5.8,19.3,353.0,56.27,43.64
2018,5,12,17,15,621.5,81.0,5.55,18.5,302.0,54.42,42.29
2018,5,12,17,30,578.0,75.0,5.3,17.7,251.0,52.44,40.73
2018,5,12,17,45,515.0,67.5,5.05,16.9,202.5,49.02,37.78
2018,5,12,18,0,452.0,60.0,4.8,16.1,154.0,45.44,34.49
2018,5,12,18,15,359.0,49.5,4.4,15.45,111.5,38.83,28.29
2018,5,12,18,30,266.0,39.0,4.0,14.8,69.0,30.39,20.01
2018,5,12,18,45,158.5,25.0,3.6,14.2,40.5,19.81,3.6
2018,5,12,19,0,51.0,11.0,3.2,13.6,12.0,10.48,0.0
2018,5,12,19,15,25.5,5.5,3.05,13.3,6.0,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.65,11.7,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.8,11.3,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.8,11.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.8,10.95,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.65,10.65,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.4,10.35,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,10.2,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,1.9,9.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,1.9,9.75,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,1.9,9.7,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,1.95,9.65,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.0,9.6,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.0,9.55,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.0,9.4,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.0,9.45,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.05,9.55,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.1,9.6,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.25,9.85,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,5,13,4,45,2.5,1.0,2.55,10.4,1.0,0.0,0.0
2018,5,13,5,0,5.0,2.0,2.7,10.7,2.0,1.91,0.0
2018,5,13,5,15,44.5,13.0,2.95,11.1,16.5,31.45,0.0
2018,5,13,5,30,84.0,24.0,3.2,11.5,31.0,81.39,55.37
2018,5,13,5,45,128.5,35.5,3.45,11.95,55.0,120.79,96.03
2018,5,13,6,0,173.0,47.0,3.7,12.4,79.0,176.58,145.81
2018,5,13,6,15,119.5,58.0,3.75,12.7,83.0,150.76,125.13
2018,5,13,6,30,66.0,69.0,3.8,13.0,87.0,122.43,100.74
2018,5,13,6,45,36.0,93.0,3.85,13.3,103.0,121.83,99.45
2018,5,13,7,0,6.0,117.0,3.9,13.6,119.0,119.47,96.21
2018,5,13,7,15,22.5,149.0,3.85,14.05,159.0,165.73,134.92
2018,5,13,7,30,39.0,181.0,3.8,14.5,199.0,224.48,183.0
2018,5,13,7,45,90.5,209.0,3.75,14.95,257.5,298.25,243.36
2018,5,13,8,0,142.0,237.0,3.7,15.4,316.0,387.83,314.47
2018,5,13,8,15,381.0,204.5,3.65,15.85,442.5,590.47,475.92
2018,5,13,8,30,620.0,172.0,3.6,16.3,569.0,782.87,620.23
2018,5,13,8,45,717.5,148.5,3.6,16.75,638.0,856.44,669.2
2018,5,13,9,0,815.0,125.0,3.6,17.2,707.0,926.02,714.99
2018,5,13,9,15,834.0,123.5,3.6,17.6,747.5,950.5,728.81
2018,5,13,9,30,853.0,122.0,3.6,18.0,788.0,964.16,735.52
2018,5,13,9,45,871.0,119.0,3.65,18.4,823.5,981.16,745.01
2018,5,13,10,0,889.0,116.0,3.7,18.8,859.0,995.41,752.65
2018,5,13,10,15,896.0,116.0,3.8,19.1,885.5,999.19,753.93
2018,5,13,10,30,903.0,116.0,3.9,19.4,912.0,999.87,753.32
2018,5,13,10,45,908.0,116.5,3.95,19.7,932.0,996.01,749.45
2018,5,13,11,0,913.0,117.0,4.0,20.0,952.0,989.0,743.61
2018,5,13,11,15,915.5,118.0,4.1,20.2,964.5,977.02,735.12
2018,5,13,11,30,918.0,119.0,4.2,20.4,977.0,962.0,724.68
2018,5,13,11,45,918.5,119.5,4.35,20.6,982.0,941.76,710.98
2018,5,13,12,0,919.0,120.0,4.5,20.8,987.0,918.75,695.66
2018,5,13,12,15,913.0,123.5,4.6,20.8,982.5,890.37,676.89
2018,5,13,12,30,907.0,127.0,4.7,20.8,978.0,859.74,656.45
2018,5,13,12,45,897.5,131.0,4.8,20.8,965.5,824.75,632.76
2018,5,13,13,0,888.0,135.0,4.9,20.8,953.0,788.08,607.66
2018,5,13,13,15,884.0,134.5,5.0,20.65,935.5,749.99,581.39
2018,5,13,13,30,880.0,134.0,5.1,20.5,918.0,710.29,552.0
2018,5,13,13,45,873.5,133.0,5.15,20.3,893.5,667.14,519.28
2018,5,13,14,0,867.0,132.0,5.2,20.1,869.0,622.94,484.97
2018,5,13,14,15,859.5,129.5,5.25,19.85,837.5,576.07,447.88
2018,5,13,14,30,852.0,127.0,5.3,19.6,806.0,528.63,409.34
2018,5,13,14,45,842.5,124.0,5.3,19.35,769.0,474.88,364.91
2018,5,13,15,0,833.0,121.0,5.3,19.1,732.0,425.21,322.46
2018,5,13,15,15,818.5,118.0,5.3,19.1,689.5,374.1,277.75
2018,5,13,15,30,804.0,115.0,5.3,19.1,647.0,323.98,233.25
2018,5,13,15,45,787.5,111.5,5.25,18.4,601.5,274.17,189.51
2018,5,13,16,0,771.0,108.0,5.2,17.7,556.0,225.94,147.76
2018,5,13,16,15,750.0,103.5,5.15,17.2,507.5,178.06,108.67
2018,5,13,16,30,729.0,99.0,5.1,16.7,459.0,126.68,71.44
2018,5,13,16,45,699.0,93.5,5.0,16.25,408.0,82.33,48.63
2018,5,13,17,0,669.0,88.0,4.9,15.8,357.0,56.9,44.82
2018,5,13,17,15,626.5,82.0,4.75,15.25,306.0,55.08,43.44
2018,5,13,17,30,584.0,76.0,4.6,14.7,255.0,53.13,41.86
2018,5,13,17,45,522.5,68.0,4.45,14.15,206.0,49.31,38.49
2018,5,13,18,0,461.0,60.0,4.3,13.6,157.0,45.29,34.75
2018,5,13,18,15,369.5,49.5,4.1,13.15,114.0,38.67,28.47
2018,5,13,18,30,278.0,39.0,3.9,12.7,71.0,30.34,20.27
2018,5,13,18,45,168.0,25.5,3.65,12.2,42.0,20.18,5.19
2018,5,13,19,0,58.0,12.0,3.4,11.7,13.0,11.44,0.0
2018,5,13,19,15,29.0,6.0,3.35,11.5,6.5,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,11.05,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.05,10.65,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.0,10.35,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.0,10.2,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,2.95,10.1,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,2.9,9.7,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,2.95,9.4,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.0,9.3,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.05,9.25,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.1,9.2,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.1,9.15,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.1,9.1,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.15,9.05,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.2,8.95,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.25,8.9,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.3,8.9,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,3.2,8.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,3.1,8.9,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,3.0,8.9,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.9,8.9,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.9,8.95,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2018,5,14,4,45,9.0,2.5,2.85,9.05,2.5,0.0,0.0
