Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,10,45,954.0,105.0,1.95,32.9,981.0,1050.22,726.36
2018,6,22,11,0,959.0,105.0,2.0,33.8,1002.0,1044.02,720.05
2018,6,22,11,15,961.5,106.0,2.1,34.15,1016.0,1033.23,713.32
2018,6,22,11,30,964.0,107.0,2.2,34.5,1030.0,1019.33,704.76
2018,6,22,11,45,965.5,106.5,2.25,34.85,1036.0,1000.02,692.41
2018,6,22,12,0,967.0,106.0,2.3,35.2,1042.0,977.86,678.38
2018,6,22,12,15,964.5,107.0,2.45,35.35,1039.5,950.85,662.82
2018,6,22,12,30,962.0,108.0,2.6,35.5,1037.0,921.38,645.54
2018,6,22,12,45,958.5,109.0,2.75,35.65,1027.5,888.77,626.05
2018,6,22,13,0,955.0,110.0,2.9,35.8,1018.0,854.04,604.95
2018,6,22,13,15,951.0,110.0,3.1,35.7,1001.5,816.08,582.33
2018,6,22,13,30,947.0,110.0,3.3,35.6,985.0,776.34,558.1
2018,6,22,13,45,941.5,109.0,3.45,35.55,961.0,733.12,529.82
2018,6,22,14,0,936.0,108.0,3.6,35.5,937.0,688.58,498.95
2018,6,22,14,15,928.5,107.0,3.75,35.25,907.0,641.73,465.99
2018,6,22,14,30,921.0,106.0,3.9,35.0,877.0,594.13,431.46
2018,6,22,14,45,912.0,104.5,4.0,34.75,841.0,544.79,394.52
2018,6,22,15,0,903.0,103.0,4.1,34.5,805.0,495.23,356.3
2018,6,22,15,15,892.0,100.5,4.1,34.5,764.0,444.05,315.37
2018,6,22,15,30,881.0,98.0,4.1,34.5,723.0,393.24,273.81
2018,6,22,15,45,866.0,95.5,4.25,33.65,677.5,341.82,232.1
2018,6,22,16,0,851.0,93.0,4.4,32.8,632.0,291.55,190.67
2018,6,22,16,15,832.0,90.5,4.45,32.15,583.5,234.93,144.65
2018,6,22,16,30,813.0,88.0,4.5,31.5,535.0,187.05,106.84
2018,6,22,16,45,788.5,84.5,4.5,30.85,484.5,140.01,73.49
2018,6,22,17,0,764.0,81.0,4.5,30.2,434.0,95.87,48.89
2018,6,22,17,15,731.5,76.5,4.45,29.2,382.5,53.91,39.79
2018,6,22,17,30,699.0,72.0,4.4,28.2,331.0,51.77,38.3
2018,6,22,17,45,653.5,67.5,4.35,27.2,281.0,45.64,33.33
2018,6,22,18,0,608.0,63.0,4.3,26.2,231.0,44.32,32.34
2018,6,22,18,15,541.5,56.5,4.2,25.1,183.5,41.22,29.71
2018,6,22,18,30,475.0,50.0,4.1,24.0,136.0,38.01,26.8
2018,6,22,18,45,373.5,41.0,3.95,22.85,96.0,32.3,21.51
2018,6,22,19,0,272.0,32.0,3.8,21.7,56.0,26.34,14.65
2018,6,22,19,15,157.0,19.5,3.8,21.1,31.5,15.56,0.0
2018,6,22,19,30,42.0,7.0,3.8,20.5,7.0,6.67,0.0
2018,6,22,19,45,21.0,3.5,3.75,19.9,3.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.7,19.3,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.45,18.15,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.4,17.8,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,17.2,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.4,16.9,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.4,16.6,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.35,16.35,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.95,13.75,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.0,13.2,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.45,13.45,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.4,14.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.35,15.2,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.3,15.7,0.0,0.0,0.0
2018,6,23,4,45,70.0,8.0,1.3,16.2,10.0,0.0,0.0
2018,6,23,5,0,140.0,16.0,1.3,16.7,20.0,71.09,0.0
2018,6,23,5,15,273.5,25.5,1.5,17.75,52.0,174.86,104.97
2018,6,23,5,30,407.0,35.0,1.7,18.8,84.0,268.6,207.16
2018,6,23,5,45,492.5,41.0,1.9,19.8,127.5,340.0,270.32
2018,6,23,6,0,578.0,47.0,2.1,20.8,171.0,418.48,336.05
2018,6,23,6,15,632.0,52.5,2.2,21.6,220.0,479.72,386.06
2018,6,23,6,30,686.0,58.0,2.3,22.4,269.0,548.45,439.45
2018,6,23,6,45,724.0,61.5,2.45,23.2,320.0,606.32,481.55
2018,6,23,7,0,762.0,65.0,2.6,24.0,371.0,665.48,522.71
2018,6,23,7,15,789.5,68.0,2.7,24.75,422.0,716.78,556.75
2018,6,23,7,30,817.0,71.0,2.8,25.5,473.0,768.0,589.84
2018,6,23,7,45,837.5,73.0,2.9,26.3,522.5,804.65,611.86
2018,6,23,8,0,858.0,75.0,3.0,27.1,572.0,847.11,637.56
2018,6,23,8,15,873.5,77.0,3.05,27.8,619.0,883.78,658.77
2018,6,23,8,30,889.0,79.0,3.1,28.5,666.0,918.63,678.48
2018,6,23,8,45,901.0,80.5,3.2,29.25,709.0,947.55,694.27
2018,6,23,9,0,913.0,82.0,3.3,30.0,752.0,974.1,708.42
2018,6,23,9,15,921.5,84.5,3.35,30.7,791.0,995.84,719.17
2018,6,23,9,30,930.0,87.0,3.4,31.4,830.0,1014.75,728.13
2018,6,23,9,45,936.0,89.0,3.45,32.1,863.0,1027.68,733.3
2018,6,23,10,0,942.0,91.0,3.5,32.8,896.0,1037.53,736.63
2018,6,23,10,15,948.0,91.0,3.55,33.4,923.0,1042.08,737.03
2018,6,23,10,30,954.0,91.0,3.6,34.0,950.0,1043.49,735.6
2018,6,23,10,45,958.5,92.0,3.65,34.6,971.5,1041.27,732.05
2018,6,23,11,0,963.0,93.0,3.7,35.2,993.0,1035.83,726.62
2018,6,23,11,15,966.0,94.0,3.7,35.55,1007.5,1025.72,718.84
2018,6,23,11,30,969.0,95.0,3.7,35.9,1022.0,1012.48,709.24
2018,6,23,11,45,971.0,95.0,3.75,36.25,1029.0,994.26,696.97
2018,6,23,12,0,973.0,95.0,3.8,36.6,1036.0,973.12,682.95
2018,6,23,12,15,973.0,95.5,3.85,36.75,1035.5,947.89,666.95
2018,6,23,12,30,973.0,96.0,3.9,36.9,1035.0,920.05,649.29
2018,6,23,12,45,971.5,96.5,3.95,37.1,1027.0,888.48,629.07
2018,6,23,13,0,970.0,97.0,4.0,37.3,1019.0,854.63,607.31
2018,6,23,13,15,968.0,96.5,4.0,37.35,1004.0,817.36,583.37
2018,6,23,13,30,966.0,96.0,4.0,37.4,989.0,778.13,557.99
2018,6,23,13,45,963.0,95.0,4.0,37.5,967.0,735.98,529.9
2018,6,23,14,0,960.0,94.0,4.0,37.6,945.0,692.27,498.77
2018,6,23,14,15,954.5,92.5,3.95,37.55,915.5,645.27,464.86
2018,6,23,14,30,949.0,91.0,3.9,37.5,886.0,597.29,429.47
2018,6,23,14,45,942.0,89.5,3.9,37.45,851.0,547.78,392.2
2018,6,23,15,0,935.0,88.0,3.9,37.4,816.0,497.84,353.58
2018,6,23,15,15,925.5,86.5,3.9,37.4,775.5,446.65,313.01
2018,6,23,15,30,916.0,85.0,3.9,37.4,735.0,395.66,271.63
2018,6,23,15,45,903.0,83.0,3.8,37.0,690.0,343.61,229.14
2018,6,23,16,0,890.0,81.0,3.7,36.6,645.0,292.52,186.98
2018,6,23,16,15,873.0,78.5,3.55,36.15,596.0,241.36,145.35
2018,6,23,16,30,856.0,76.0,3.4,35.7,547.0,191.92,106.74
2018,6,23,16,45,833.0,73.0,3.25,35.25,496.0,143.36,72.81
2018,6,23,17,0,810.0,70.0,3.1,34.8,445.0,90.22,42.03
2018,6,23,17,15,778.0,67.0,2.9,33.65,393.0,47.14,33.41
2018,6,23,17,30,746.0,64.0,2.7,32.5,341.0,45.38,32.25
2018,6,23,17,45,700.5,60.5,2.5,31.3,289.5,44.4,31.68
2018,6,23,18,0,655.0,57.0,2.3,30.1,238.0,43.44,31.04
2018,6,23,18,15,586.0,52.0,2.5,28.8,189.5,37.49,26.08
2018,6,23,18,30,517.0,47.0,2.7,27.5,141.0,35.36,24.16
2018,6,23,18,45,412.0,38.5,2.9,26.25,99.5,29.97,19.25
2018,6,23,19,0,307.0,30.0,3.1,25.0,58.0,24.35,12.93
2018,6,23,19,15,182.0,19.0,3.45,24.1,33.0,15.85,0.0
2018,6,23,19,30,57.0,8.0,3.8,23.2,8.0,7.63,0.0
2018,6,23,19,45,28.5,4.0,4.15,22.35,4.0,0.0,0.0
2018,6,23,20,0,0.0,0.0,4.5,21.5,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,4.55,20.8,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,4.6,20.1,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,4.65,19.45,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,4.7,18.8,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,4.7,18.45,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,4.7,18.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,4.7,17.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,4.7,17.25,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,4.65,16.8,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,4.6,16.6,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,4.5,16.45,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,4.3,16.15,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,4.2,15.6,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,4.15,15.35,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,4.15,14.2,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,4.1,13.95,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,4.0,13.75,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,3.9,13.7,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,3.85,13.65,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,6,24,4,45,33.0,6.0,3.9,14.05,7.0,0.0,0.0
2018,6,24,5,0,66.0,12.0,3.9,14.2,14.0,37.72,0.0
2018,6,24,5,15,147.5,27.0,4.0,14.75,41.5,119.99,70.66
2018,6,24,5,30,229.0,42.0,4.1,15.3,69.0,188.53,147.47
2018,6,24,5,45,298.5,56.0,4.15,15.85,108.5,251.76,204.55
2018,6,24,6,0,368.0,70.0,4.2,16.4,148.0,321.25,264.98
2018,6,24,6,15,425.0,81.0,4.3,17.05,194.0,384.71,318.86
2018,6,24,6,30,482.0,92.0,4.4,17.7,240.0,452.41,374.4
2018,6,24,6,45,527.5,100.0,4.45,18.35,289.0,516.9,425.3
2018,6,24,7,0,573.0,108.0,4.5,19.0,338.0,579.94,473.49
2018,6,24,7,15,608.5,114.0,4.55,19.7,387.5,634.62,513.55
2018,6,24,7,30,644.0,120.0,4.6,20.4,437.0,689.99,552.27
2018,6,24,7,45,673.5,125.0,4.65,21.1,486.5,739.5,585.68
2018,6,24,8,0,703.0,130.0,4.7,21.8,536.0,788.72,618.19
2018,6,24,8,15,724.5,133.5,4.8,22.35,582.5,828.37,643.87
2018,6,24,8,30,746.0,137.0,4.9,22.9,629.0,866.74,668.39
2018,6,24,8,45,763.5,140.5,5.0,23.45,672.5,894.79,685.4
2018,6,24,9,0,781.0,144.0,5.1,24.0,716.0,926.14,704.68
2018,6,24,9,15,801.5,143.0,5.2,24.35,757.0,953.31,721.52
2018,6,24,9,30,822.0,142.0,5.3,24.7,798.0,978.22,736.8
2018,6,24,9,45,842.0,138.5,5.4,25.1,834.5,997.42,748.05
2018,6,24,10,0,862.0,135.0,5.5,25.5,871.0,1005.2,751.62
2018,6,24,10,15,870.0,136.0,5.6,25.75,899.0,1012.13,755.24
2018,6,24,10,30,878.0,137.0,5.7,26.0,927.0,1016.11,756.97
2018,6,24,10,45,885.0,137.5,5.75,26.3,949.0,1015.59,755.3
2018,6,24,11,0,892.0,138.0,5.8,26.6,971.0,1012.04,751.73
2018,6,24,11,15,897.0,137.5,5.85,26.7,985.5,1002.57,744.88
2018,6,24,11,30,902.0,137.0,5.9,26.8,1000.0,990.16,736.17
2018,6,24,11,45,906.5,136.0,5.95,26.95,1008.0,973.94,724.81
2018,6,24,12,0,911.0,135.0,6.0,27.1,1016.0,954.95,711.65
2018,6,24,12,15,912.0,134.5,6.0,27.1,1015.5,930.65,695.05
2018,6,24,12,30,913.0,134.0,6.0,27.1,1015.0,903.94,676.82
2018,6,24,12,45,912.5,133.0,6.0,27.15,1007.0,873.23,655.68
2018,6,24,13,0,912.0,132.0,6.0,27.2,999.0,840.39,633.02
2018,6,24,13,15,908.5,131.0,6.0,27.1,983.0,803.27,607.65
2018,6,24,13,30,905.0,130.0,6.0,27.0,967.0,764.47,580.93
2018,6,24,13,45,899.0,129.5,6.0,26.9,944.0,722.85,550.37
2018,6,24,14,0,893.0,129.0,6.0,26.8,921.0,680.03,518.11
2018,6,24,14,15,885.0,128.0,6.0,26.55,891.5,634.6,483.56
2018,6,24,14,30,877.0,127.0,6.0,26.3,862.0,588.51,447.7
2018,6,24,14,45,866.5,126.0,6.0,26.05,826.5,540.7,409.68
2018,6,24,15,0,856.0,125.0,6.0,25.8,791.0,488.18,367.25
2018,6,24,15,15,844.0,122.0,6.0,25.8,750.5,437.77,325.05
2018,6,24,15,30,832.0,119.0,6.0,25.8,710.0,387.99,282.5
2018,6,24,15,45,813.5,117.0,6.0,24.85,664.5,337.85,240.13
2018,6,24,16,0,795.0,115.0,6.0,23.9,619.0,289.36,198.65
2018,6,24,16,15,769.5,113.0,5.95,23.35,570.0,241.3,157.86
2018,6,24,16,30,744.0,111.0,5.9,22.8,521.0,190.11,116.31
2018,6,24,16,45,713.0,107.0,5.9,22.2,470.0,145.05,83.34
2018,6,24,17,0,682.0,103.0,5.9,21.6,419.0,103.51,59.15
2018,6,24,17,15,644.0,98.0,5.75,20.95,368.5,64.82,50.67
2018,6,24,17,30,606.0,93.0,5.6,20.3,318.0,62.67,49.1
2018,6,24,17,45,555.0,85.5,5.5,19.65,268.0,59.78,46.8
2018,6,24,18,0,504.0,78.0,5.4,19.0,218.0,56.69,44.21
2018,6,24,18,15,439.5,68.0,5.15,18.4,172.5,51.12,39.26
2018,6,24,18,30,375.0,58.0,4.9,17.8,127.0,43.82,32.61
2018,6,24,18,45,289.5,45.0,4.65,17.15,89.0,34.64,24.1
2018,6,24,19,0,204.0,32.0,4.4,16.5,51.0,25.07,14.14
2018,6,24,19,15,118.5,19.0,4.25,16.15,28.5,15.11,0.0
2018,6,24,19,30,33.0,6.0,4.1,15.8,6.0,5.72,0.0
2018,6,24,19,45,16.5,3.0,4.0,15.4,3.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,3.65,13.95,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,3.6,13.35,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,3.65,13.1,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,3.7,12.65,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,25,4,45,39.5,6.5,3.7,12.0,7.5,0.0,0.0
2018,6,25,5,0,79.0,13.0,3.8,12.2,15.0,43.78,0.0
2018,6,25,5,15,186.0,26.0,3.95,12.7,44.5,135.16,79.31
2018,6,25,5,30,293.0,39.0,4.1,13.2,74.0,215.41,170.14
2018,6,25,5,45,336.5,48.5,4.25,13.7,106.5,261.46,214.41
2018,6,25,6,0,380.0,58.0,4.4,14.2,139.0,316.07,263.36
2018,6,25,6,15,196.0,76.5,4.35,14.75,119.0,222.64,185.75
2018,6,25,6,30,12.0,95.0,4.3,15.3,99.0,101.83,81.07
2018,6,25,6,45,64.0,124.5,4.3,15.8,149.5,178.83,146.75
2018,6,25,7,0,116.0,154.0,4.3,16.3,200.0,264.2,217.53
2018,6,25,7,15,193.5,173.0,4.25,16.75,262.5,348.51,286.52
2018,6,25,7,30,271.0,192.0,4.2,17.2,325.0,450.88,367.52
2018,6,25,7,45,458.0,166.0,4.15,17.65,418.5,598.34,483.73
2018,6,25,8,0,645.0,140.0,4.1,18.1,512.0,749.4,596.12
2018,6,25,8,15,705.5,132.5,4.1,18.7,570.5,809.84,636.15
2018,6,25,8,30,766.0,125.0,4.1,19.3,629.0,866.33,672.99
2018,6,25,8,45,806.5,118.0,4.05,19.85,680.0,909.77,699.82
2018,6,25,9,0,847.0,111.0,4.0,20.4,731.0,943.62,719.64
2018,6,25,9,15,863.5,110.0,4.05,20.9,771.0,967.97,733.51
2018,6,25,9,30,880.0,109.0,4.1,21.4,811.0,989.95,745.8
2018,6,25,9,45,896.5,106.0,4.15,21.9,847.0,1007.18,754.89
2018,6,25,10,0,913.0,103.0,4.2,22.4,883.0,1021.7,762.24
2018,6,25,10,15,919.0,104.5,4.3,22.8,910.5,1027.73,764.61
2018,6,25,10,30,925.0,106.0,4.4,23.2,938.0,1030.66,765.07
2018,6,25,10,45,930.0,106.5,4.45,23.55,959.0,1028.42,762.09
2018,6,25,11,0,935.0,107.0,4.5,23.9,980.0,1023.06,757.11
2018,6,25,11,15,938.0,107.0,4.6,24.15,993.5,1012.15,749.55
2018,6,25,11,30,941.0,107.0,4.7,24.4,1007.0,998.22,740.07
2018,6,25,11,45,942.5,107.0,4.75,24.65,1013.5,979.94,727.32
2018,6,25,12,0,944.0,107.0,4.8,24.9,1020.0,958.86,712.76
2018,6,25,12,15,945.0,106.5,4.85,24.9,1019.5,934.17,696.51
2018,6,25,12,30,946.0,106.0,4.9,24.9,1019.0,906.94,678.5
2018,6,25,12,45,946.5,104.0,5.0,24.95,1011.0,875.5,657.69
2018,6,25,13,0,947.0,102.0,5.1,25.0,1003.0,841.77,635.16
2018,6,25,13,15,944.0,101.5,5.15,24.9,987.0,804.55,610.11
2018,6,25,13,30,941.0,101.0,5.2,24.8,971.0,765.5,583.55
2018,6,25,13,45,936.5,100.5,5.25,24.7,948.5,723.75,554.11
2018,6,25,14,0,932.0,100.0,5.3,24.6,926.0,680.6,521.72
2018,6,25,14,15,926.0,98.5,5.35,24.35,897.0,634.49,486.7
2018,6,25,14,30,920.0,97.0,5.4,24.1,868.0,587.49,450.07
2018,6,25,14,45,912.5,95.0,5.4,23.9,833.0,538.62,410.86
2018,6,25,15,0,905.0,93.0,5.4,23.7,798.0,489.39,370.33
2018,6,25,15,15,894.5,91.5,5.4,23.7,758.0,439.2,327.78
2018,6,25,15,30,884.0,90.0,5.4,23.7,718.0,389.33,284.59
2018,6,25,15,45,871.5,87.5,5.4,22.8,674.0,338.56,240.94
2018,6,25,16,0,859.0,85.0,5.4,21.9,630.0,288.7,197.47
2018,6,25,16,15,843.0,83.0,5.4,21.25,583.5,239.62,154.89
2018,6,25,16,30,827.0,81.0,5.4,20.6,537.0,185.0,109.61
2018,6,25,16,45,805.5,78.0,5.4,19.95,487.5,137.91,74.38
2018,6,25,17,0,784.0,75.0,5.4,19.3,438.0,93.39,48.16
2018,6,25,17,15,753.5,71.0,5.35,18.55,387.0,50.75,38.9
2018,6,25,17,30,723.0,67.0,5.3,17.8,336.0,47.67,36.45
2018,6,25,17,45,680.5,63.0,5.25,17.1,286.0,46.41,35.51
2018,6,25,18,0,638.0,59.0,5.2,16.4,236.0,41.1,30.9
2018,6,25,18,15,576.5,53.0,5.1,15.8,188.5,38.27,28.34
2018,6,25,18,30,515.0,47.0,5.0,15.2,141.0,35.32,25.51
2018,6,25,18,45,418.5,39.0,4.9,14.65,100.5,30.4,20.71
2018,6,25,19,0,322.0,31.0,4.8,14.1,60.0,25.3,14.53
2018,6,25,19,15,191.0,19.5,4.7,13.75,34.0,16.31,0.0
2018,6,25,19,30,60.0,8.0,4.6,13.4,8.0,7.63,0.0
2018,6,25,19,45,30.0,4.0,4.5,13.1,4.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,4.3,12.65,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.05,11.95,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,3.9,11.1,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,3.85,10.85,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,3.8,10.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,3.8,10.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,3.7,10.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,3.6,10.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,3.55,10.55,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,3.4,10.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,3.3,10.3,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,3.2,10.25,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,3.0,10.1,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,2.7,9.8,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,2.85,10.1,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,3.0,10.4,0.0,0.0,0.0
2018,6,26,4,45,50.5,7.0,3.1,10.65,8.5,0.0,0.0
2018,6,26,5,0,101.0,14.0,3.2,10.9,17.0,53.4,0.0
2018,6,26,5,15,228.0,26.0,3.25,11.45,48.5,153.28,88.92
2018,6,26,5,30,355.0,38.0,3.3,12.0,80.0,245.13,194.19
2018,6,26,5,45,440.0,47.0,3.35,12.5,123.5,317.87,261.03
2018,6,26,6,0,525.0,56.0,3.4,13.0,167.0,397.69,330.84
2018,6,26,6,15,582.5,62.5,3.35,13.6,216.0,463.94,387.12
2018,6,26,6,30,640.0,69.0,3.3,14.2,265.0,533.92,444.0
2018,6,26,6,45,681.0,74.0,3.3,14.8,316.0,593.72,490.52
2018,6,26,7,0,722.0,79.0,3.3,15.4,367.0,655.18,535.32
2018,6,26,7,15,752.0,83.0,3.3,16.05,418.5,704.6,569.43
2018,6,26,7,30,782.0,87.0,3.3,16.7,470.0,757.96,605.51
2018,6,26,7,45,805.5,89.5,3.3,17.35,520.0,803.8,635.13
2018,6,26,8,0,829.0,92.0,3.3,18.0,570.0,848.73,663.48
2018,6,26,8,15,846.5,95.0,3.35,18.7,618.0,887.69,687.23
2018,6,26,8,30,864.0,98.0,3.4,19.4,666.0,917.06,703.99
2018,6,26,8,45,878.5,99.5,3.45,20.05,710.0,947.68,721.65
2018,6,26,9,0,893.0,101.0,3.5,20.7,754.0,976.08,737.64
2018,6,26,9,15,900.5,104.5,3.55,21.3,793.0,997.51,748.98
2018,6,26,9,30,908.0,108.0,3.6,21.9,832.0,1016.12,758.47
2018,6,26,9,45,912.5,111.0,3.7,22.55,864.5,1028.28,763.95
2018,6,26,10,0,917.0,114.0,3.8,23.2,897.0,1037.38,767.52
2018,6,26,10,15,925.0,114.5,3.9,23.65,925.5,1044.21,770.31
2018,6,26,10,30,933.0,115.0,4.0,24.1,954.0,1047.93,771.17
2018,6,26,10,45,939.5,114.5,4.1,24.55,975.5,1045.98,768.44
2018,6,26,11,0,946.0,114.0,4.2,25.0,997.0,1040.89,763.79
2018,6,26,11,15,950.5,113.5,4.3,25.25,1011.5,1030.71,756.52
2018,6,26,11,30,955.0,113.0,4.4,25.5,1026.0,1017.44,747.32
2018,6,26,11,45,958.0,112.0,4.5,25.75,1033.0,999.27,734.96
2018,6,26,12,0,961.0,111.0,4.6,26.0,1040.0,978.21,720.87
2018,6,26,12,15,963.5,109.0,4.7,26.0,1039.5,953.0,704.9
2018,6,26,12,30,966.0,107.0,4.8,26.0,1039.0,925.15,687.08
2018,6,26,12,45,968.0,104.0,4.9,26.05,1031.5,893.44,666.37
2018,6,26,13,0,970.0,101.0,5.0,26.1,1024.0,859.31,643.85
2018,6,26,13,15,968.5,100.0,5.1,25.95,1008.5,822.0,619.42
2018,6,26,13,30,967.0,99.0,5.2,25.8,993.0,782.69,593.3
2018,6,26,13,45,964.5,97.0,5.3,25.65,970.5,739.99,563.95
2018,6,26,14,0,962.0,95.0,5.4,25.5,948.0,695.69,531.24
2018,6,26,14,15,957.0,93.5,5.45,25.15,919.0,648.92,496.07
2018,6,26,14,30,952.0,92.0,5.5,24.8,890.0,601.12,459.14
2018,6,26,14,45,946.0,89.5,5.55,24.45,854.5,551.14,419.52
2018,6,26,15,0,940.0,87.0,5.6,24.1,819.0,500.63,378.31
2018,6,26,15,15,930.0,85.5,5.6,24.1,778.5,448.99,334.56
2018,6,26,15,30,920.0,84.0,5.6,24.1,738.0,397.6,290.05
2018,6,26,15,45,908.0,81.5,5.6,22.9,693.0,345.23,245.28
2018,6,26,16,0,896.0,79.0,5.6,21.7,648.0,293.73,200.51
2018,6,26,16,15,881.0,76.5,5.55,21.1,600.0,242.65,156.0
2018,6,26,16,30,866.0,74.0,5.5,20.5,552.0,193.09,114.52
2018,6,26,16,45,846.0,71.0,5.45,19.9,501.5,144.31,77.91
2018,6,26,17,0,826.0,68.0,5.4,19.3,451.0,90.6,44.47
2018,6,26,17,15,798.0,64.5,5.3,18.65,399.0,46.29,34.98
2018,6,26,17,30,770.0,61.0,5.2,18.0,347.0,43.03,32.33
2018,6,26,17,45,730.0,57.0,5.1,17.4,296.0,41.53,31.16
2018,6,26,18,0,690.0,53.0,5.0,16.8,245.0,39.97,29.85
2018,6,26,18,15,630.0,47.5,4.85,16.15,196.0,37.0,27.18
2018,6,26,18,30,570.0,42.0,4.7,15.5,147.0,33.94,24.27
2018,6,26,18,45,474.0,35.5,4.55,14.85,105.5,27.25,17.98
2018,6,26,19,0,378.0,29.0,4.4,14.2,64.0,23.37,13.01
2018,6,26,19,15,230.0,18.5,4.3,13.85,36.5,15.3,0.0
2018,6,26,19,30,82.0,8.0,4.2,13.5,9.0,7.63,0.0
2018,6,26,19,45,41.0,4.0,4.15,13.15,4.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.1,12.8,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.1,12.6,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.05,12.2,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,3.95,11.65,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,3.85,11.45,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,3.8,11.4,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,3.75,11.35,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,3.7,11.3,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,3.65,11.3,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,3.6,11.3,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,3.55,11.25,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,3.5,11.15,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,3.5,11.1,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,3.5,11.05,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,3.45,10.9,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,3.35,10.7,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,3.15,10.3,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,3.1,10.2,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,3.25,10.45,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,6,27,4,45,39.5,6.0,3.55,10.9,7.0,0.0,0.0
2018,6,27,5,0,79.0,12.0,3.7,11.1,14.0,42.7,0.0
2018,6,27,5,15,193.5,24.5,3.85,11.65,43.5,135.29,75.9
2018,6,27,5,30,308.0,37.0,4.0,12.2,73.0,220.84,174.62
2018,6,27,5,45,439.0,44.0,4.1,12.7,122.0,313.53,257.82
2018,6,27,6,0,570.0,51.0,4.2,13.2,171.0,417.3,347.71
2018,6,27,6,15,627.5,56.0,4.2,13.75,220.5,483.32,404.23
2018,6,27,6,30,685.0,61.0,4.2,14.3,270.0,549.43,458.71
2018,6,27,6,45,724.5,65.0,4.2,14.85,321.5,609.05,504.79
2018,6,27,7,0,764.0,69.0,4.2,15.4,373.0,670.05,549.55
2018,6,27,7,15,792.0,72.5,4.2,16.0,425.0,722.54,586.33
2018,6,27,7,30,820.0,76.0,4.2,16.6,477.0,774.95,622.05
2018,6,27,7,45,841.5,78.5,4.15,17.2,527.5,820.25,651.43
2018,6,27,8,0,863.0,81.0,4.1,17.8,578.0,857.22,674.17
2018,6,27,8,15,879.0,83.0,4.15,18.35,625.5,894.49,697.38
2018,6,27,8,30,895.0,85.0,4.2,18.9,673.0,929.96,719.03
2018,6,27,8,45,906.5,87.0,4.2,19.45,716.5,959.17,735.8
2018,6,27,9,0,918.0,89.0,4.2,20.0,760.0,985.96,750.81
2018,6,27,9,15,921.0,94.0,4.25,20.5,797.5,1005.32,761.12
2018,6,27,9,30,924.0,99.0,4.3,21.0,835.0,1021.63,769.45
2018,6,27,9,45,923.5,105.0,4.4,21.5,866.5,1032.45,774.45
2018,6,27,10,0,923.0,111.0,4.5,22.0,898.0,1040.01,777.47
2018,6,27,10,15,929.0,112.0,4.6,22.3,925.5,1045.47,780.09
2018,6,27,10,30,935.0,113.0,4.7,22.6,953.0,1047.8,780.73
2018,6,27,10,45,940.0,113.5,4.8,22.9,974.5,1045.47,778.38
2018,6,27,11,0,945.0,114.0,4.9,23.2,996.0,1039.97,774.05
2018,6,27,11,15,948.0,114.0,5.0,23.3,1009.5,1028.89,766.7
2018,6,27,11,30,951.0,114.0,5.1,23.4,1023.0,1014.76,757.37
2018,6,27,11,45,952.5,113.5,5.2,23.45,1029.0,995.77,744.95
2018,6,27,12,0,954.0,113.0,5.3,23.5,1035.0,973.96,730.63
2018,6,27,12,15,953.0,113.5,5.4,23.35,1034.0,948.16,714.11
2018,6,27,12,30,952.0,114.0,5.5,23.2,1033.0,919.88,695.79
2018,6,27,12,45,949.5,114.0,5.6,23.1,1024.0,887.55,674.37
2018,6,27,13,0,947.0,114.0,5.7,23.0,1015.0,853.07,651.28
2018,6,27,13,15,945.0,112.5,5.75,22.7,999.0,815.64,626.15
2018,6,27,13,30,943.0,111.0,5.8,22.4,983.0,776.33,599.41
2018,6,27,13,45,940.0,109.0,5.85,22.15,960.5,734.15,569.29
2018,6,27,14,0,937.0,107.0,5.9,21.9,938.0,690.47,536.33
2018,6,27,14,15,931.5,105.5,5.95,21.55,909.0,644.39,500.94
2018,6,27,14,30,926.0,104.0,6.0,21.2,880.0,597.37,463.88
2018,6,27,14,45,919.5,101.5,6.05,20.85,845.0,548.25,424.2
2018,6,27,15,0,913.0,99.0,6.1,20.5,810.0,498.68,383.04
2018,6,27,15,15,902.5,97.0,6.1,20.5,769.5,447.62,339.11
2018,6,27,15,30,892.0,95.0,6.1,20.5,729.0,396.88,294.53
2018,6,27,15,45,879.0,92.0,6.1,19.55,684.0,345.09,249.44
2018,6,27,16,0,866.0,89.0,6.1,18.6,639.0,294.27,204.57
2018,6,27,16,15,850.0,85.5,6.1,18.05,590.5,243.58,159.98
2018,6,27,16,30,834.0,82.0,6.1,17.5,542.0,187.42,112.72
2018,6,27,16,45,812.0,79.0,6.05,16.95,492.0,139.87,76.59
2018,6,27,17,0,790.0,76.0,6.0,16.4,442.0,94.95,49.69
2018,6,27,17,15,758.5,71.5,5.95,15.85,390.0,51.57,40.05
2018,6,27,17,30,727.0,67.0,5.9,15.3,338.0,47.66,36.81
2018,6,27,17,45,683.5,63.0,5.8,14.75,287.5,46.4,35.84
2018,6,27,18,0,640.0,59.0,5.7,14.2,237.0,41.08,31.17
2018,6,27,18,15,575.0,53.5,5.55,13.75,189.5,38.66,28.94
2018,6,27,18,30,510.0,48.0,5.4,13.3,142.0,36.17,26.48
2018,6,27,18,45,408.5,40.0,5.25,12.85,101.0,31.29,21.67
2018,6,27,19,0,307.0,32.0,5.1,12.4,60.0,26.26,15.47
2018,6,27,19,15,181.0,20.0,4.95,12.2,34.0,16.8,0.0
2018,6,27,19,30,55.0,8.0,4.8,12.0,8.0,7.63,0.0
2018,6,27,19,45,27.5,4.0,4.7,11.8,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,4.6,11.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,4.5,11.4,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,4.45,11.3,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,4.4,11.2,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,4.35,11.15,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,4.25,11.05,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,4.1,10.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,4.05,10.9,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,4.2,10.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,3.8,10.85,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,3.7,10.8,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,3.55,10.8,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,3.3,10.7,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,3.2,10.65,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,6,28,4,45,33.0,6.5,3.5,11.25,7.5,0.0,0.0
2018,6,28,5,0,66.0,13.0,3.6,11.5,15.0,38.44,0.0
2018,6,28,5,15,181.5,26.5,3.6,12.05,44.5,132.77,71.97
2018,6,28,5,30,297.0,40.0,3.6,12.6,74.0,218.5,172.05
2018,6,28,5,45,390.0,48.5,3.65,13.15,116.0,291.94,239.18
2018,6,28,6,0,483.0,57.0,3.7,13.7,158.0,373.61,310.5
2018,6,28,6,15,544.0,63.5,3.65,14.3,206.0,440.26,367.29
2018,6,28,6,30,605.0,70.0,3.6,14.9,254.0,510.94,425.09
2018,6,28,6,45,648.0,75.0,3.5,15.5,304.0,570.76,471.89
2018,6,28,7,0,691.0,80.0,3.4,16.1,354.0,632.46,517.07
2018,6,28,7,15,722.0,84.5,3.4,16.6,405.0,682.04,551.88
2018,6,28,7,30,753.0,89.0,3.4,17.1,456.0,735.84,588.94
2018,6,28,7,45,777.5,91.5,3.35,17.65,505.5,781.7,618.85
2018,6,28,8,0,802.0,94.0,3.3,18.2,555.0,826.76,647.53
2018,6,28,8,15,820.5,96.5,3.3,18.75,602.0,865.39,671.33
2018,6,28,8,30,839.0,99.0,3.3,19.3,649.0,902.41,693.68
2018,6,28,8,45,853.5,100.5,3.3,19.9,692.5,924.71,705.43
2018,6,28,9,0,868.0,102.0,3.3,20.5,736.0,952.75,721.17
2018,6,28,9,15,879.0,104.0,3.35,21.0,775.0,975.62,733.88
2018,6,28,9,30,890.0,106.0,3.4,21.5,814.0,995.87,744.86
2018,6,28,9,45,898.5,107.0,3.4,22.0,847.5,1009.79,751.27
2018,6,28,10,0,907.0,108.0,3.4,22.5,881.0,1020.81,755.88
2018,6,28,10,15,913.0,109.0,3.5,22.95,908.0,1026.35,757.89
2018,6,28,10,30,919.0,110.0,3.6,23.4,935.0,1028.82,758.03
2018,6,28,10,45,923.0,110.0,3.7,23.8,955.0,1025.18,754.43
2018,6,28,11,0,927.0,110.0,3.8,24.2,975.0,1018.46,748.95
2018,6,28,11,15,929.5,110.5,3.9,24.5,988.5,1007.73,741.24
2018,6,28,11,30,932.0,111.0,4.0,24.8,1002.0,993.99,731.64
2018,6,28,11,45,933.0,111.0,4.1,25.05,1008.0,975.46,719.07
2018,6,28,12,0,934.0,111.0,4.2,25.3,1014.0,954.16,704.71
2018,6,28,12,15,936.0,109.0,4.3,25.45,1013.0,929.23,688.2
2018,6,28,12,30,938.0,107.0,4.4,25.6,1012.0,901.76,669.94
2018,6,28,12,45,940.5,104.0,4.5,25.75,1005.0,871.35,649.57
2018,6,28,13,0,943.0,101.0,4.6,25.9,998.0,838.55,627.77
2018,6,28,13,15,939.5,100.5,4.65,25.85,982.0,801.16,602.82
2018,6,28,13,30,936.0,100.0,4.7,25.8,966.0,761.97,576.39
2018,6,28,13,45,931.0,100.0,4.8,25.75,943.5,720.56,547.71
2018,6,28,14,0,926.0,100.0,4.9,25.7,921.0,677.78,516.04
2018,6,28,14,15,919.5,99.0,5.0,25.45,892.0,632.07,481.82
2018,6,28,14,30,913.0,98.0,5.1,25.2,863.0,585.51,445.98
2018,6,28,14,45,905.0,96.5,5.15,24.9,828.5,537.12,407.71
2018,6,28,15,0,897.0,95.0,5.2,24.6,794.0,488.41,368.09
2018,6,28,15,15,886.5,93.5,5.2,24.6,754.5,438.57,326.08
2018,6,28,15,30,876.0,92.0,5.2,24.6,715.0,389.04,283.41
2018,6,28,15,45,862.5,90.0,5.35,23.6,671.0,338.7,240.59
2018,6,28,16,0,849.0,88.0,5.5,22.6,627.0,289.36,197.92
2018,6,28,16,15,831.0,85.5,5.55,21.9,579.5,239.89,155.29
2018,6,28,16,30,813.0,83.0,5.6,21.2,532.0,185.12,110.09
2018,6,28,16,45,790.0,80.0,5.65,20.5,482.5,138.49,75.27
2018,6,28,17,0,767.0,77.0,5.7,19.8,433.0,94.58,49.35
2018,6,28,17,15,735.5,73.5,5.65,19.0,382.5,53.07,40.84
2018,6,28,17,30,704.0,70.0,5.6,18.2,332.0,50.02,38.44
2018,6,28,17,45,659.5,65.5,5.6,17.45,282.0,44.02,33.34
2018,6,28,18,0,615.0,61.0,5.6,16.7,232.0,42.61,32.19
2018,6,28,18,15,550.5,55.0,5.5,16.05,185.0,39.86,29.71
2018,6,28,18,30,486.0,49.0,5.4,15.4,138.0,37.01,26.98
2018,6,28,18,45,386.5,40.5,5.25,14.75,98.0,31.73,21.86
2018,6,28,19,0,287.0,32.0,5.1,14.1,58.0,26.24,15.33
2018,6,28,19,15,167.5,20.0,5.0,13.8,33.0,15.95,0.0
2018,6,28,19,30,48.0,8.0,4.9,13.5,8.0,7.63,0.0
2018,6,28,19,45,24.0,4.0,4.8,13.15,4.0,0.0,0.0
2018,6,28,20,0,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,4.6,12.6,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,4.1,11.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,3.7,11.45,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,3.45,11.35,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,3.1,11.2,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,2.7,10.9,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.1,10.45,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.0,10.4,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,1.9,10.2,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,1.85,10.15,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,1.8,10.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,1.7,10.05,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,10.7,0.0,0.0,0.0
2018,6,29,4,45,56.0,6.5,2.35,11.1,8.0,0.0,0.0
2018,6,29,5,0,112.0,13.0,2.6,11.5,16.0,56.49,0.0
2018,6,29,5,15,248.0,23.5,2.7,12.1,47.0,157.92,83.19
2018,6,29,5,30,384.0,34.0,2.8,12.7,78.0,254.17,199.67
2018,6,29,5,45,471.5,40.5,2.9,13.35,120.5,325.83,265.98
2018,6,29,6,0,559.0,47.0,3.0,14.0,163.0,404.85,334.9
2018,6,29,6,15,615.5,52.0,2.95,14.9,211.5,465.89,386.48
2018,6,29,6,30,672.0,57.0,2.9,15.8,260.0,534.89,441.78
2018,6,29,6,45,711.5,61.0,2.85,16.75,311.0,593.86,485.7
2018,6,29,7,0,751.0,65.0,2.8,17.7,362.0,654.32,528.23
2018,6,29,7,15,779.5,68.0,2.75,18.9,413.0,706.1,562.1
2018,6,29,7,30,808.0,71.0,2.7,20.1,464.0,757.9,594.74
2018,6,29,7,45,829.5,73.0,2.65,21.3,513.5,795.26,615.99
2018,6,29,8,0,851.0,75.0,2.6,22.5,563.0,838.52,640.79
2018,6,29,8,15,867.0,77.5,2.7,23.45,610.5,876.25,662.8
2018,6,29,8,30,883.0,80.0,2.8,24.4,658.0,912.2,683.3
2018,6,29,8,45,896.0,81.0,2.85,25.3,701.5,941.55,698.85
2018,6,29,9,0,909.0,82.0,2.9,26.2,745.0,968.61,712.77
2018,6,29,9,15,916.0,84.5,3.0,27.0,783.0,989.1,722.99
2018,6,29,9,30,923.0,87.0,3.1,27.8,821.0,1006.73,731.4
2018,6,29,9,45,927.5,90.0,3.2,28.6,854.0,1019.5,736.71
2018,6,29,10,0,932.0,93.0,3.3,29.4,887.0,1029.16,740.13
2018,6,29,10,15,937.5,94.5,3.4,29.95,914.5,1035.05,741.98
2018,6,29,10,30,943.0,96.0,3.5,30.5,942.0,1037.76,741.93
2018,6,29,10,45,947.0,96.0,3.55,31.1,962.5,1034.24,737.53
2018,6,29,11,0,951.0,96.0,3.6,31.7,983.0,1027.57,731.3
2018,6,29,11,15,953.0,97.5,3.75,32.0,997.0,1017.34,724.52
2018,6,29,11,30,955.0,99.0,3.9,32.3,1011.0,1004.01,715.81
2018,6,29,11,45,956.0,99.0,4.05,32.6,1017.5,985.27,703.68
2018,6,29,12,0,957.0,99.0,4.2,32.9,1024.0,963.69,689.73
2018,6,29,12,15,954.5,100.5,4.3,32.95,1022.0,937.71,673.33
2018,6,29,12,30,952.0,102.0,4.4,33.0,1020.0,909.25,655.29
2018,6,29,12,45,948.0,102.5,4.55,33.1,1010.5,876.33,634.27
2018,6,29,13,0,944.0,103.0,4.7,33.2,1001.0,841.34,611.72
2018,6,29,13,15,941.5,102.5,4.8,33.05,985.5,804.66,588.5
2018,6,29,13,30,939.0,102.0,4.9,32.9,970.0,766.1,563.71
2018,6,29,13,45,935.0,100.5,5.0,32.8,947.5,723.93,535.39
2018,6,29,14,0,931.0,99.0,5.1,32.7,925.0,680.33,504.12
2018,6,29,14,15,925.0,98.0,5.15,32.45,896.0,634.71,470.72
2018,6,29,14,30,919.0,97.0,5.2,32.2,867.0,588.18,435.75
2018,6,29,14,45,912.0,95.0,5.3,31.9,832.5,539.6,398.5
2018,6,29,15,0,905.0,93.0,5.4,31.6,798.0,490.6,359.81
2018,6,29,15,15,894.5,91.0,5.4,31.6,758.0,439.97,318.3
2018,6,29,15,30,884.0,89.0,5.4,31.6,718.0,389.65,276.13
2018,6,29,15,45,870.5,87.0,5.4,30.7,673.5,338.92,233.92
2018,6,29,16,0,857.0,85.0,5.4,29.8,629.0,289.2,191.93
2018,6,29,16,15,840.0,82.0,5.35,29.15,581.5,239.15,149.92
2018,6,29,16,30,823.0,79.0,5.3,28.5,534.0,190.81,110.9
2018,6,29,16,45,801.0,76.0,5.3,27.85,484.5,136.62,71.08
2018,6,29,17,0,779.0,73.0,5.3,27.2,435.0,92.19,45.53
2018,6,29,17,15,750.0,69.0,5.25,26.35,384.5,49.69,36.71
2018,6,29,17,30,721.0,65.0,5.2,25.5,334.0,46.01,33.83
2018,6,29,17,45,679.5,60.5,5.1,24.6,284.0,44.26,32.53
2018,6,29,18,0,638.0,56.0,5.0,23.7,234.0,42.43,31.08
2018,6,29,18,15,577.0,50.5,4.85,22.75,187.0,36.16,25.67
2018,6,29,18,30,516.0,45.0,4.7,21.8,140.0,33.53,23.24
2018,6,29,18,45,420.0,37.0,4.55,20.85,99.5,28.53,18.55
2018,6,29,19,0,324.0,29.0,4.4,19.9,59.0,23.31,12.6
2018,6,29,19,15,193.0,18.5,4.35,19.35,33.5,15.28,0.0
2018,6,29,19,30,62.0,8.0,4.3,18.8,8.0,7.63,0.0
2018,6,29,19,45,31.0,4.0,4.25,18.2,4.0,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.2,17.6,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.15,17.25,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.0,16.55,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,3.8,15.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.85,13.3,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.5,13.25,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,1.3,13.45,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,1.3,14.7,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,1.3,14.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,1.25,15.25,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,6,30,4,45,71.0,6.0,1.2,15.9,8.0,0.0,0.0
2018,6,30,5,0,142.0,12.0,1.2,16.2,16.0,67.2,0.0
2018,6,30,5,15,288.0,21.5,1.3,17.1,48.0,172.74,85.3
2018,6,30,5,30,434.0,31.0,1.4,18.0,80.0,274.65,209.86
2018,6,30,5,45,517.0,37.0,1.55,18.85,123.5,340.56,270.24
2018,6,30,6,0,600.0,43.0,1.7,19.7,167.0,418.96,336.37
2018,6,30,6,15,653.5,47.5,1.7,20.45,216.0,483.46,388.8
2018,6,30,6,30,707.0,52.0,1.7,21.2,265.0,551.26,441.19
2018,6,30,6,45,743.5,55.5,1.75,21.95,316.0,608.78,482.43
2018,6,30,7,0,780.0,59.0,1.8,22.7,367.0,667.55,522.65
2018,6,30,7,15,806.5,61.5,1.85,23.55,418.0,711.64,550.76
2018,6,30,7,30,833.0,64.0,1.9,24.4,469.0,761.94,582.48
2018,6,30,7,45,852.5,66.5,1.9,25.3,518.5,805.98,608.4
2018,6,30,8,0,872.0,69.0,1.9,26.2,568.0,848.91,632.92
2018,6,30,8,15,886.5,71.0,2.0,27.0,615.0,885.36,653.8
2018,6,30,8,30,901.0,73.0,2.1,27.8,662.0,919.92,673.22
2018,6,30,8,45,912.0,75.0,2.2,28.6,705.5,949.08,688.93
2018,6,30,9,0,923.0,77.0,2.3,29.4,749.0,975.8,702.98
2018,6,30,9,15,931.0,78.5,2.35,30.25,787.5,996.42,712.43
2018,6,30,9,30,939.0,80.0,2.4,31.1,826.0,1014.2,720.14
2018,6,30,9,45,944.5,82.0,2.5,31.9,859.0,1027.12,725.5
2018,6,30,10,0,950.0,84.0,2.6,32.7,892.0,1036.93,729.03
2018,6,30,10,15,954.5,85.5,2.65,33.3,919.5,1042.03,729.84
2018,6,30,10,30,959.0,87.0,2.7,33.9,947.0,1043.91,728.81
2018,6,30,10,45,962.5,87.5,2.8,34.5,967.5,1040.51,725.14
2018,6,30,11,0,966.0,88.0,2.9,35.1,988.0,1033.91,719.62
2018,6,30,11,15,968.5,88.0,2.95,35.45,1001.5,1022.63,711.65
2018,6,30,11,30,971.0,88.0,3.0,35.8,1015.0,1008.25,701.89
2018,6,30,11,45,971.5,88.5,3.1,36.1,1021.5,989.45,690.0
2018,6,30,12,0,972.0,89.0,3.2,36.4,1028.0,967.76,676.34
2018,6,30,12,15,968.5,91.0,3.3,36.55,1026.0,941.19,660.02
2018,6,30,12,30,965.0,93.0,3.4,36.7,1024.0,912.13,642.06
2018,6,30,12,45,959.0,96.0,3.45,36.85,1014.5,879.6,621.5
2018,6,30,13,0,953.0,99.0,3.5,37.0,1005.0,845.01,599.53
2018,6,30,13,15,950.5,98.0,3.55,37.0,989.5,807.62,575.94
2018,6,30,13,30,948.0,97.0,3.6,37.0,974.0,768.33,550.92
2018,6,30,13,45,943.5,96.5,3.65,37.05,951.5,726.39,523.3
2018,6,30,14,0,939.0,96.0,3.7,37.1,929.0,683.01,492.71
2018,6,30,14,15,933.5,94.5,3.75,36.95,900.0,636.94,459.95
2018,6,30,14,30,928.0,93.0,3.8,36.8,871.0,589.91,425.61
2018,6,30,14,45,920.0,92.0,3.8,36.7,836.5,541.27,388.98
2018,6,30,15,0,912.0,91.0,3.8,36.6,802.0,492.28,351.1
2018,6,30,15,15,902.0,89.0,3.8,36.6,762.0,441.51,310.83
2018,6,30,15,30,892.0,87.0,3.8,36.6,722.0,391.0,269.81
2018,6,30,15,45,877.5,85.5,3.95,35.95,677.0,339.98,228.5
2018,6,30,16,0,863.0,84.0,4.1,35.3,632.0,290.03,187.43
2018,6,30,16,15,842.5,82.0,4.25,34.55,583.0,239.73,146.61
2018,6,30,16,30,822.0,80.0,4.4,33.8,534.0,184.33,103.4
2018,6,30,16,45,795.0,78.0,4.6,33.1,483.5,137.55,70.42
2018,6,30,17,0,768.0,76.0,4.8,32.4,433.0,93.89,46.15
2018,6,30,17,15,730.0,73.5,4.95,31.05,381.0,53.01,38.71
2018,6,30,17,30,692.0,71.0,5.1,29.7,329.0,50.8,37.22
2018,6,30,17,45,638.5,67.5,5.3,28.4,278.0,45.48,33.01
2018,6,30,18,0,585.0,64.0,5.5,27.1,227.0,44.96,32.75
2018,6,30,18,15,513.0,57.5,5.5,25.7,179.5,41.9,30.21
2018,6,30,18,30,441.0,51.0,5.5,24.3,132.0,38.74,27.39
2018,6,30,18,45,341.0,41.0,5.5,22.95,92.5,32.15,21.39
2018,6,30,19,0,241.0,31.0,5.5,21.6,53.0,24.27,13.21
2018,6,30,19,15,141.0,19.0,5.4,20.9,30.0,15.11,0.0
2018,6,30,19,30,41.0,7.0,5.3,20.2,7.0,6.67,0.0
2018,6,30,19,45,20.5,3.5,5.2,19.55,3.5,0.0,0.0
2018,6,30,20,0,0.0,0.0,5.1,18.9,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,5.05,18.65,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,5.0,18.4,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,4.9,18.1,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,4.8,17.8,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,4.75,17.55,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,4.7,17.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,4.65,17.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,4.6,16.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,4.55,16.65,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,4.5,16.4,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,4.4,16.2,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,4.3,15.85,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,4.6,14.6,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,4.65,14.15,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,4.55,13.85,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,4.4,13.65,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,7,1,4,45,32.5,5.0,4.1,13.95,6.0,0.0,0.0
2018,7,1,5,0,65.0,10.0,4.1,14.1,12.0,34.99,0.0
2018,7,1,5,15,160.0,23.0,4.2,14.65,38.5,116.44,53.85
2018,7,1,5,30,255.0,36.0,4.3,15.2,65.0,191.68,148.42
2018,7,1,5,45,332.5,48.5,4.4,15.8,105.0,258.13,209.34
2018,7,1,6,0,410.0,61.0,4.5,16.4,145.0,334.52,275.87
2018,7,1,6,15,469.0,70.0,4.55,17.0,191.0,399.88,331.69
2018,7,1,6,30,528.0,79.0,4.6,17.6,237.0,469.23,388.83
2018,7,1,6,45,573.0,86.0,4.65,18.2,286.5,530.05,437.2
2018,7,1,7,0,618.0,93.0,4.7,18.8,336.0,592.97,485.58
2018,7,1,7,15,651.5,98.5,4.65,19.5,386.0,646.92,523.9
2018,7,1,7,30,685.0,104.0,4.6,20.2,436.0,701.44,561.51
2018,7,1,7,45,711.0,108.5,4.6,20.85,485.0,748.7,593.03
2018,7,1,8,0,737.0,113.0,4.6,21.5,534.0,795.45,623.5
2018,7,1,8,15,757.0,116.0,4.6,22.05,580.5,830.06,644.89
2018,7,1,8,30,777.0,119.0,4.6,22.6,627.0,867.65,668.17
2018,7,1,8,45,793.5,122.0,4.6,23.2,670.5,900.3,687.49
2018,7,1,9,0,810.0,125.0,4.6,23.8,714.0,930.94,705.23
2018,7,1,9,15,830.5,124.0,4.6,24.3,756.0,958.71,721.13
2018,7,1,9,30,851.0,123.0,4.6,24.8,798.0,975.6,729.57
2018,7,1,9,45,871.0,118.5,4.65,25.35,835.0,994.53,739.76
2018,7,1,10,0,891.0,114.0,4.7,25.9,872.0,1010.9,748.24
2018,7,1,10,15,896.0,116.0,4.75,26.25,899.0,1016.51,750.24
2018,7,1,10,30,901.0,118.0,4.8,26.6,926.0,1019.07,750.4
2018,7,1,10,45,903.5,120.5,4.9,26.95,946.5,1016.59,747.77
2018,7,1,11,0,906.0,123.0,5.0,27.3,967.0,1011.02,743.23
2018,7,1,11,15,906.5,125.0,5.15,27.5,980.0,999.99,735.99
2018,7,1,11,30,907.0,127.0,5.3,27.7,993.0,986.01,726.84
2018,7,1,11,45,905.5,129.5,5.4,27.9,999.0,967.81,714.53
2018,7,1,12,0,904.0,132.0,5.5,28.1,1005.0,946.95,700.47
2018,7,1,12,15,897.5,136.5,5.6,28.05,1002.5,921.0,683.64
2018,7,1,12,30,891.0,141.0,5.7,28.0,1000.0,892.87,665.27
2018,7,1,12,45,881.5,145.0,5.8,27.95,989.0,859.86,643.41
2018,7,1,13,0,872.0,149.0,5.9,27.9,978.0,825.23,620.27
2018,7,1,13,15,866.5,149.5,6.0,27.65,962.0,789.21,596.44
2018,7,1,13,30,861.0,150.0,6.1,27.4,946.0,751.7,570.85
2018,7,1,13,45,853.0,150.0,6.15,27.15,923.0,710.75,541.01
2018,7,1,14,0,845.0,150.0,6.2,26.9,900.0,667.6,508.99
2018,7,1,14,15,837.5,148.0,6.2,26.55,871.0,622.74,475.09
2018,7,1,14,30,830.0,146.0,6.2,26.2,842.0,577.33,439.98
2018,7,1,14,45,819.5,144.0,6.25,25.85,807.5,530.07,402.67
2018,7,1,15,0,809.0,142.0,6.3,25.5,773.0,482.91,364.48
2018,7,1,15,15,796.0,139.0,6.3,25.5,733.0,434.22,323.7
2018,7,1,15,30,783.0,136.0,6.3,25.5,693.0,386.29,282.77
2018,7,1,15,45,766.5,132.0,6.15,24.65,649.0,337.41,241.38
2018,7,1,16,0,750.0,128.0,6.0,23.8,605.0,284.44,196.48
2018,7,1,16,15,727.5,124.0,5.9,23.15,557.5,237.04,156.33
2018,7,1,16,30,705.0,120.0,5.8,22.5,510.0,192.07,119.66
2018,7,1,16,45,675.0,115.0,5.75,21.9,460.0,148.1,87.34
2018,7,1,17,0,645.0,110.0,5.7,21.3,410.0,107.57,63.37
2018,7,1,17,15,606.0,104.5,5.6,20.65,360.0,70.15,55.33
2018,7,1,17,30,567.0,99.0,5.5,20.0,310.0,67.29,53.18
2018,7,1,17,45,515.5,90.5,5.4,19.35,260.5,63.79,50.36
2018,7,1,18,0,464.0,82.0,5.3,18.7,211.0,59.3,46.55
2018,7,1,18,15,398.5,71.0,5.15,18.1,166.0,52.46,40.49
2018,7,1,18,30,333.0,60.0,5.0,17.5,121.0,45.29,33.95
2018,7,1,18,45,251.0,45.5,4.85,16.9,83.5,34.97,24.43
2018,7,1,19,0,169.0,31.0,4.7,16.3,46.0,24.21,13.53
2018,7,1,19,15,97.0,18.0,4.7,15.95,25.5,14.26,0.0
2018,7,1,19,30,25.0,5.0,4.7,15.6,5.0,4.77,0.0
2018,7,1,19,45,12.5,2.5,4.65,15.2,2.5,0.0,0.0
2018,7,1,20,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,4.25,13.9,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,4.15,13.7,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,4.0,13.55,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,3.85,13.45,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,3.7,13.35,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,3.25,13.15,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,1.95,12.45,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,7,2,4,45,16.0,3.5,2.3,13.15,4.0,0.0,0.0
2018,7,2,5,0,32.0,7.0,2.5,13.4,8.0,19.17,0.0
