Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,9,0,284.0,222.0,2.2,19.3,374.0,478.18,379.5
2018,9,29,9,15,333.5,228.0,2.15,19.8,419.5,523.86,412.72
2018,9,29,9,30,383.0,234.0,2.1,20.3,465.0,569.38,445.03
2018,9,29,9,45,474.5,214.5,2.1,20.75,516.5,631.95,490.39
2018,9,29,10,0,566.0,195.0,2.1,21.2,568.0,682.04,525.96
2018,9,29,10,15,582.0,201.5,2.25,21.6,598.0,701.02,538.12
2018,9,29,10,30,598.0,208.0,2.4,22.0,628.0,713.11,545.72
2018,9,29,10,45,668.5,188.0,2.5,22.4,669.5,739.06,564.2
2018,9,29,11,0,739.0,168.0,2.6,22.8,711.0,760.83,579.43
2018,9,29,11,15,510.5,242.5,2.7,23.05,620.5,641.7,489.78
2018,9,29,11,30,282.0,317.0,2.8,23.3,530.0,524.12,400.02
2018,9,29,11,45,168.0,316.0,2.85,23.55,443.0,425.64,325.51
2018,9,29,12,0,54.0,315.0,2.9,23.8,356.0,334.24,254.78
2018,9,29,12,15,39.5,284.0,3.05,23.85,314.0,291.71,222.81
2018,9,29,12,30,25.0,253.0,3.2,23.9,272.0,250.78,191.58
2018,9,29,12,45,87.5,280.0,3.3,24.0,344.5,309.51,237.32
2018,9,29,13,0,150.0,307.0,3.4,24.1,417.0,361.73,276.86
2018,9,29,13,15,189.5,307.5,3.5,24.1,442.5,372.6,284.74
2018,9,29,13,30,229.0,308.0,3.6,24.1,468.0,379.54,289.35
2018,9,29,13,45,313.5,258.5,3.7,24.15,468.0,357.14,271.32
2018,9,29,14,0,398.0,209.0,3.8,24.2,468.0,326.47,245.64
2018,9,29,14,15,612.5,150.5,3.85,24.05,525.0,325.77,238.8
2018,9,29,14,30,827.0,92.0,3.9,23.9,582.0,308.0,215.29
2018,9,29,14,45,824.5,87.0,4.0,23.7,547.0,258.68,171.71
2018,9,29,15,0,822.0,82.0,4.1,23.5,512.0,208.82,128.62
2018,9,29,15,15,768.5,85.5,4.1,23.5,460.0,159.15,90.68
2018,9,29,15,30,715.0,89.0,4.1,23.5,408.0,109.52,58.81
2018,9,29,15,45,602.5,96.5,4.2,22.8,344.0,72.01,47.71
2018,9,29,16,0,490.0,104.0,4.3,22.1,280.0,72.22,56.98
2018,9,29,16,15,491.5,86.5,4.2,21.55,240.0,61.25,47.7
2018,9,29,16,30,493.0,69.0,4.1,21.0,200.0,49.6,37.66
2018,9,29,16,45,458.5,58.5,4.0,20.45,160.0,43.41,32.18
2018,9,29,17,0,424.0,48.0,3.9,19.9,120.0,36.87,26.19
2018,9,29,17,15,286.0,36.5,3.65,19.2,77.5,28.89,18.64
2018,9,29,17,30,148.0,25.0,3.4,18.5,35.0,19.7,5.91
2018,9,29,17,45,82.5,14.0,3.2,17.85,18.5,13.34,0.0
2018,9,29,18,0,17.0,3.0,3.0,17.2,2.0,0.0,0.0
2018,9,29,18,15,8.5,1.5,2.8,16.8,1.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.8,15.05,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.55,14.7,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.15,14.05,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,0.85,13.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,9,30,5,45,11.5,2.5,0.7,13.75,2.0,0.0,0.0
2018,9,30,6,0,23.0,5.0,0.7,13.9,4.0,0.0,0.0
2018,9,30,6,15,141.5,18.0,0.75,14.35,28.0,80.97,0.0
2018,9,30,6,30,260.0,31.0,0.8,14.8,52.0,191.59,129.34
2018,9,30,6,45,363.0,41.5,0.9,15.2,94.5,271.57,214.94
2018,9,30,7,0,466.0,52.0,1.0,15.6,137.0,356.46,288.09
2018,9,30,7,15,535.0,59.5,0.95,16.0,186.0,423.59,343.77
2018,9,30,7,30,604.0,67.0,0.9,16.4,235.0,493.81,399.14
2018,9,30,7,45,650.0,72.5,0.85,16.8,285.0,548.62,440.22
2018,9,30,8,0,696.0,78.0,0.8,17.2,335.0,604.03,479.93
2018,9,30,8,15,729.0,81.0,0.7,17.85,383.0,643.54,504.55
2018,9,30,8,30,762.0,84.0,0.6,18.5,431.0,686.06,530.31
2018,9,30,8,45,788.0,86.5,0.5,19.15,476.0,721.22,549.9
2018,9,30,9,0,814.0,89.0,0.4,19.8,521.0,754.41,567.54
2018,9,30,9,15,833.0,90.0,0.3,20.45,561.0,778.03,578.33
2018,9,30,9,30,852.0,91.0,0.2,21.1,601.0,799.0,587.35
2018,9,30,9,45,867.0,91.5,0.15,21.7,635.0,807.81,589.42
2018,9,30,10,0,882.0,92.0,0.1,22.3,669.0,819.39,593.61
2018,9,30,10,15,891.0,93.0,0.25,22.75,696.0,823.51,596.37
2018,9,30,10,30,900.0,94.0,0.4,23.2,723.0,824.38,597.68
2018,9,30,10,45,888.5,102.0,0.6,23.6,737.0,813.11,592.33
2018,9,30,11,0,877.0,110.0,0.8,24.0,751.0,798.7,584.85
2018,9,30,11,15,815.0,138.0,0.95,24.35,741.0,766.93,565.0
2018,9,30,11,30,753.0,166.0,1.1,24.7,731.0,730.89,540.9
2018,9,30,11,45,781.5,155.0,1.3,25.05,743.5,718.11,533.61
2018,9,30,12,0,810.0,144.0,1.5,25.4,756.0,703.18,524.03
2018,9,30,12,15,863.0,120.0,1.6,25.6,768.5,688.0,513.76
2018,9,30,12,30,916.0,96.0,1.7,25.8,781.0,667.82,499.47
2018,9,30,12,45,873.0,112.0,1.8,26.0,756.0,623.15,466.29
2018,9,30,13,0,830.0,128.0,1.9,26.2,731.0,577.73,432.12
2018,9,30,13,15,767.5,147.5,2.0,26.1,693.0,524.69,392.28
2018,9,30,13,30,705.0,167.0,2.1,26.0,655.0,476.26,355.07
2018,9,30,13,45,599.5,195.5,2.2,25.9,599.0,421.08,312.63
2018,9,30,14,0,494.0,224.0,2.3,25.8,543.0,372.81,275.43
2018,9,30,14,15,359.0,237.0,2.4,25.5,462.5,314.9,232.33
2018,9,30,14,30,224.0,250.0,2.5,25.2,382.0,270.56,200.68
2018,9,30,14,45,184.0,218.0,2.65,24.9,321.5,221.99,164.02
2018,9,30,15,0,144.0,186.0,2.8,24.6,261.0,178.03,131.12
2018,9,30,15,15,158.0,182.0,2.8,24.6,257.5,165.36,120.89
2018,9,30,15,30,172.0,178.0,2.8,24.6,254.0,150.45,110.36
2018,9,30,15,45,110.0,157.5,3.05,23.75,204.0,121.97,98.55
2018,9,30,16,0,48.0,137.0,3.3,22.9,154.0,111.88,90.61
2018,9,30,16,15,29.5,114.0,3.4,22.4,124.0,94.72,76.25
2018,9,30,16,30,11.0,91.0,3.5,21.9,94.0,79.87,63.59
2018,9,30,16,45,5.5,69.5,3.55,21.35,71.0,61.81,47.87
2018,9,30,17,0,0.0,48.0,3.6,20.8,48.0,43.48,31.67
2018,9,30,17,15,0.0,31.5,3.5,20.25,31.5,28.92,18.4
2018,9,30,17,30,0.0,15.0,3.4,19.7,15.0,13.92,0.92
2018,9,30,17,45,0.0,7.5,3.25,19.15,7.5,7.15,0.0
2018,9,30,18,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,9,30,18,15,0.0,0.0,2.95,18.25,0.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,2.8,17.9,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,2.4,17.3,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,2.2,17.1,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.8,16.75,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.4,16.45,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.05,13.4,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.1,13.3,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.1,13.2,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.1,13.1,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.1,12.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.05,12.6,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.0,12.6,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.95,12.9,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.9,13.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.5,0.85,13.2,0.5,0.0,0.0
2018,10,1,6,0,0.0,1.0,0.8,13.3,1.0,0.0,0.0
2018,10,1,6,15,0.0,8.5,0.9,13.7,8.5,8.1,0.0
2018,10,1,6,30,0.0,16.0,1.0,14.1,16.0,14.84,4.61
2018,10,1,6,45,0.0,27.0,1.1,14.55,27.0,25.07,15.1
2018,10,1,7,0,0.0,38.0,1.2,15.0,38.0,35.3,24.18
2018,10,1,7,15,0.0,52.0,1.2,15.45,52.0,48.8,35.86
2018,10,1,7,30,0.0,66.0,1.2,15.9,66.0,62.63,47.63
2018,10,1,7,45,0.5,74.5,1.15,16.4,74.5,70.8,54.42
2018,10,1,8,0,1.0,83.0,1.1,16.9,83.0,79.1,61.17
2018,10,1,8,15,3.5,102.0,1.0,17.7,103.5,99.81,78.01
2018,10,1,8,30,6.0,121.0,0.9,18.5,124.0,120.53,94.49
2018,10,1,8,45,8.5,140.5,0.85,19.35,145.0,141.75,111.01
2018,10,1,9,0,11.0,160.0,0.8,20.2,166.0,162.9,127.14
2018,10,1,9,15,10.5,176.0,0.75,20.75,182.0,177.97,138.24
2018,10,1,9,30,10.0,192.0,0.7,21.3,198.0,192.9,149.09
2018,10,1,9,45,19.5,214.5,0.65,21.9,227.0,222.31,171.24
2018,10,1,10,0,29.0,237.0,0.6,22.5,256.0,260.36,199.39
2018,10,1,10,15,50.5,263.0,0.55,23.0,297.5,302.5,230.36
2018,10,1,10,30,72.0,289.0,0.5,23.5,339.0,343.73,259.89
2018,10,1,10,45,64.5,298.5,0.5,24.0,344.0,344.19,258.75
2018,10,1,11,0,57.0,308.0,0.5,24.5,349.0,344.44,257.85
2018,10,1,11,15,192.5,303.5,0.6,24.85,446.5,444.75,333.01
2018,10,1,11,30,328.0,299.0,0.7,25.2,544.0,537.49,399.46
2018,10,1,11,45,294.0,315.5,0.75,25.55,535.5,516.99,382.82
2018,10,1,12,0,260.0,332.0,0.8,25.9,527.0,496.65,367.41
2018,10,1,12,15,311.5,325.0,0.95,26.15,557.5,511.02,378.56
2018,10,1,12,30,363.0,318.0,1.1,26.4,588.0,521.47,386.29
2018,10,1,12,45,293.5,326.0,1.25,26.6,542.0,470.14,349.06
2018,10,1,13,0,224.0,334.0,1.4,26.8,496.0,423.67,315.27
2018,10,1,13,15,238.5,317.0,1.55,26.9,485.0,403.16,300.62
2018,10,1,13,30,253.0,300.0,1.7,27.0,474.0,378.62,282.39
2018,10,1,13,45,250.5,291.0,1.85,27.05,457.5,353.99,263.66
2018,10,1,14,0,248.0,282.0,2.0,27.1,441.0,329.27,244.5
2018,10,1,14,15,347.5,244.0,2.1,26.85,453.5,314.7,230.79
2018,10,1,14,30,447.0,206.0,2.2,26.6,466.0,285.76,204.48
2018,10,1,14,45,392.5,204.0,2.25,26.3,421.0,245.1,173.11
2018,10,1,15,0,338.0,202.0,2.3,26.0,376.0,214.98,150.93
2018,10,1,15,15,249.5,190.5,2.3,26.0,312.5,174.06,123.15
2018,10,1,15,30,161.0,179.0,2.3,26.0,249.0,149.09,109.2
2018,10,1,15,45,179.0,156.5,2.15,25.05,226.0,120.72,96.91
2018,10,1,16,0,197.0,134.0,2.0,24.1,203.0,98.96,79.16
2018,10,1,16,15,137.5,100.0,1.95,23.45,144.5,81.06,64.23
2018,10,1,16,30,78.0,66.0,1.9,22.8,86.0,55.79,42.66
2018,10,1,16,45,68.0,58.0,1.85,22.15,72.5,49.18,36.84
2018,10,1,17,0,58.0,50.0,1.8,21.5,59.0,42.32,30.52
2018,10,1,17,15,37.0,33.0,1.85,21.0,38.0,28.5,17.81
2018,10,1,17,30,16.0,16.0,1.9,20.5,17.0,14.87,0.0
2018,10,1,17,45,8.0,8.0,1.9,20.0,8.5,7.63,0.0
2018,10,1,18,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,10,1,18,15,0.0,0.0,1.85,19.2,0.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,1.8,18.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,1.7,18.6,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.6,18.3,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.5,18.15,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.3,17.85,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.95,17.4,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,0.75,17.15,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,0.7,17.15,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,0.7,17.25,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.7,17.35,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.7,16.95,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.7,16.8,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.75,16.65,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,16.4,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.9,16.2,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,1.1,15.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.1,15.4,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.15,15.25,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.2,15.1,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.3,15.05,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2018,10,2,5,45,5.0,0.5,1.45,14.95,0.5,0.0,0.0
2018,10,2,6,0,10.0,1.0,1.5,14.9,1.0,0.0,0.0
2018,10,2,6,15,29.0,12.0,1.7,15.15,14.0,24.36,0.0
2018,10,2,6,30,48.0,23.0,1.9,15.4,27.0,55.52,31.0
2018,10,2,6,45,104.5,36.0,2.1,15.6,52.0,111.5,86.31
2018,10,2,7,0,161.0,49.0,2.3,15.8,77.0,161.1,130.55
2018,10,2,7,15,172.5,74.5,2.2,16.35,113.5,205.14,168.34
2018,10,2,7,30,184.0,100.0,2.1,16.9,150.0,247.93,203.88
2018,10,2,7,45,106.0,102.5,2.0,17.4,132.5,189.19,154.5
2018,10,2,8,0,28.0,105.0,1.9,17.9,115.0,127.93,102.02
2018,10,2,8,15,124.0,139.0,1.85,18.85,193.5,245.6,199.44
2018,10,2,8,30,220.0,173.0,1.8,19.8,272.0,368.52,296.11
2018,10,2,8,45,136.0,148.0,1.8,20.7,211.0,264.45,211.44
2018,10,2,9,0,52.0,123.0,1.8,21.6,150.0,162.57,127.92
2018,10,2,9,15,184.5,169.0,1.75,22.25,276.0,336.01,266.3
2018,10,2,9,30,317.0,215.0,1.7,22.9,402.0,491.27,382.58
2018,10,2,9,45,348.5,234.5,1.65,23.55,451.0,535.83,412.21
2018,10,2,10,0,380.0,254.0,1.6,24.2,500.0,578.73,440.68
2018,10,2,10,15,487.5,227.0,1.55,24.7,555.5,641.03,484.5
2018,10,2,10,30,595.0,200.0,1.5,25.2,611.0,694.57,521.01
2018,10,2,10,45,516.0,235.0,1.45,25.7,598.5,655.38,489.53
2018,10,2,11,0,437.0,270.0,1.4,26.2,586.0,618.61,460.57
2018,10,2,11,15,647.0,189.0,1.3,26.55,664.5,686.6,509.94
2018,10,2,11,30,857.0,108.0,1.2,26.9,743.0,737.88,544.32
2018,10,2,11,45,858.0,109.0,1.1,27.25,747.0,717.51,528.18
2018,10,2,12,0,859.0,110.0,1.0,27.6,751.0,694.36,510.03
2018,10,2,12,15,709.5,177.0,0.8,27.8,704.0,634.19,463.54
2018,10,2,12,30,560.0,244.0,0.6,28.0,657.0,575.34,418.52
2018,10,2,12,45,422.5,253.5,0.45,28.2,562.0,479.53,349.81
2018,10,2,13,0,285.0,263.0,0.3,28.4,467.0,392.73,287.01
2018,10,2,13,15,239.0,242.5,0.4,28.5,410.5,336.41,247.37
2018,10,2,13,30,193.0,222.0,0.5,28.6,354.0,283.96,209.45
2018,10,2,13,45,284.0,239.0,0.55,28.65,424.0,323.63,237.08
2018,10,2,14,0,375.0,256.0,0.6,28.7,494.0,353.52,255.58
2018,10,2,14,15,465.0,212.5,0.85,28.65,491.5,320.78,228.6
2018,10,2,14,30,555.0,169.0,1.1,28.6,489.0,282.81,195.94
2018,10,2,14,45,533.5,162.5,1.35,28.5,452.5,240.98,162.56
2018,10,2,15,0,512.0,156.0,1.6,28.4,416.0,200.92,131.23
2018,10,2,15,15,413.5,159.0,1.6,28.4,356.5,161.43,105.46
2018,10,2,15,30,315.0,162.0,1.6,28.4,297.0,138.32,95.31
2018,10,2,15,45,360.0,135.0,2.1,27.75,272.0,92.52,72.45
2018,10,2,16,0,405.0,108.0,2.6,27.1,247.0,75.56,58.62
2018,10,2,16,15,440.0,87.5,2.8,26.45,216.5,62.6,47.86
2018,10,2,16,30,475.0,67.0,3.0,25.8,186.0,48.86,36.21
2018,10,2,16,45,409.5,56.5,3.2,25.15,142.5,42.52,30.66
2018,10,2,17,0,344.0,46.0,3.4,24.5,99.0,35.87,24.61
2018,10,2,17,15,256.0,34.0,3.55,23.75,65.0,26.48,15.68
2018,10,2,17,30,168.0,22.0,3.7,23.0,31.0,17.5,0.0
2018,10,2,17,45,84.0,11.0,3.8,22.25,15.5,10.48,0.0
2018,10,2,18,0,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,3.9,20.95,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,3.9,20.4,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,3.85,19.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,3.8,19.3,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,3.7,18.95,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,3.6,18.6,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,3.35,17.8,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,3.25,17.45,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,3.2,17.3,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,3.15,17.15,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,3.05,16.7,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.75,16.45,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.5,16.4,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.6,16.15,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,16.1,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,16.1,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,16.1,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,16.1,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.75,16.15,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,16.2,0.0,0.0,0.0
2018,10,3,6,15,0.0,3.5,0.8,16.45,3.5,3.34,0.0
2018,10,3,6,30,0.0,7.0,0.9,16.7,7.0,6.48,0.0
2018,10,3,6,45,0.0,13.5,1.05,16.95,13.5,12.5,4.56
2018,10,3,7,0,0.0,20.0,1.2,17.2,20.0,18.54,9.89
2018,10,3,7,15,8.5,40.5,1.15,17.5,43.0,42.71,30.61
2018,10,3,7,30,17.0,61.0,1.1,17.8,66.0,72.15,55.66
2018,10,3,7,45,206.0,80.0,1.05,18.05,153.5,237.22,195.37
2018,10,3,8,0,395.0,99.0,1.0,18.3,241.0,408.11,331.56
2018,10,3,8,15,591.5,81.5,1.05,18.75,327.5,541.32,433.25
2018,10,3,8,30,788.0,64.0,1.1,19.2,414.0,672.49,526.68
2018,10,3,8,45,808.5,66.5,1.1,19.6,457.0,697.84,540.98
2018,10,3,9,0,829.0,69.0,1.1,20.0,500.0,726.9,558.8
2018,10,3,9,15,837.0,73.5,1.2,20.6,537.0,746.21,570.3
2018,10,3,9,30,845.0,78.0,1.3,21.2,574.0,762.61,579.86
2018,10,3,9,45,847.5,83.5,1.35,21.8,604.5,772.75,584.62
2018,10,3,10,0,850.0,89.0,1.4,22.4,635.0,779.69,587.35
2018,10,3,10,15,704.0,123.0,1.5,23.0,587.5,701.79,532.37
2018,10,3,10,30,558.0,157.0,1.6,23.6,540.0,618.52,472.07
2018,10,3,10,45,703.0,131.5,1.7,24.15,627.5,692.96,525.62
2018,10,3,11,0,848.0,106.0,1.8,24.7,715.0,760.86,570.93
2018,10,3,11,15,751.5,138.5,1.95,24.9,684.5,709.0,534.81
2018,10,3,11,30,655.0,171.0,2.1,25.1,654.0,654.34,494.96
2018,10,3,11,45,368.5,225.0,2.2,25.3,497.0,484.23,368.75
2018,10,3,12,0,82.0,279.0,2.3,25.5,340.0,317.99,241.09
2018,10,3,12,15,254.0,262.5,2.5,25.5,449.5,412.99,315.42
2018,10,3,12,30,426.0,246.0,2.7,25.5,559.0,492.51,375.09
2018,10,3,12,45,645.0,172.5,2.85,25.55,636.5,533.09,405.73
2018,10,3,13,0,864.0,99.0,3.0,25.6,714.0,558.83,423.9
2018,10,3,13,15,784.5,124.0,3.1,25.25,670.5,502.92,380.5
2018,10,3,13,30,705.0,149.0,3.2,24.9,627.0,449.84,339.05
2018,10,3,13,45,747.0,129.0,3.3,24.6,616.5,417.99,312.09
2018,10,3,14,0,789.0,109.0,3.4,24.3,606.0,378.13,277.63
2018,10,3,14,15,709.0,126.5,3.5,24.0,555.0,323.27,232.86
2018,10,3,14,30,629.0,144.0,3.6,23.7,504.0,278.33,196.15
2018,10,3,14,45,417.5,176.0,3.65,23.45,408.0,224.22,158.21
2018,10,3,15,0,206.0,208.0,3.7,23.2,312.0,200.52,147.26
2018,10,3,15,15,154.0,187.5,3.7,23.2,261.0,165.2,122.06
2018,10,3,15,30,102.0,167.0,3.7,23.2,210.0,135.7,102.23
2018,10,3,15,45,149.0,146.5,3.65,22.55,201.0,113.39,91.9
2018,10,3,16,0,196.0,126.0,3.6,21.9,192.0,93.72,75.52
2018,10,3,16,15,189.5,107.5,3.45,21.5,163.0,81.49,65.17
2018,10,3,16,30,183.0,89.0,3.3,21.1,134.0,68.76,54.14
2018,10,3,16,45,146.5,71.5,3.1,20.65,102.0,56.19,43.01
2018,10,3,17,0,110.0,54.0,2.9,20.2,70.0,43.17,31.24
2018,10,3,17,15,69.0,36.0,2.7,19.7,44.5,30.5,18.94
2018,10,3,17,30,28.0,18.0,2.5,19.2,19.0,15.73,0.0
2018,10,3,17,45,14.0,9.0,2.3,18.7,9.5,8.58,0.0
2018,10,3,18,0,0.0,0.0,2.1,18.2,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,2.15,17.95,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,2.35,16.7,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,2.35,16.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,2.2,15.65,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.35,14.4,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.1,14.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.05,13.95,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.0,13.85,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.0,13.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.0,13.95,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.05,14.05,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.25,14.1,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.3,14.1,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.35,14.15,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,4,5,45,8.5,1.5,1.75,14.5,1.0,0.0,0.0
2018,10,4,6,0,17.0,3.0,1.9,14.6,2.0,0.0,0.0
2018,10,4,6,15,58.5,7.5,2.15,14.9,10.5,32.88,0.0
2018,10,4,6,30,100.0,12.0,2.4,15.2,19.0,81.91,41.54
2018,10,4,6,45,50.0,16.5,2.7,15.55,20.0,51.31,36.68
2018,10,4,7,0,0.0,21.0,3.0,15.9,21.0,19.47,10.69
2018,10,4,7,15,2.0,37.0,3.1,16.2,37.5,35.55,24.53
2018,10,4,7,30,4.0,53.0,3.2,16.5,54.0,51.79,38.44
2018,10,4,7,45,23.5,90.0,3.25,16.8,98.0,109.21,87.2
2018,10,4,8,0,43.0,127.0,3.3,17.1,142.0,165.08,133.77
2018,10,4,8,15,56.5,151.0,3.4,17.45,174.0,201.0,163.0
2018,10,4,8,30,70.0,175.0,3.5,17.8,206.0,236.92,191.76
2018,10,4,8,45,61.0,191.5,3.55,18.15,220.5,246.94,198.67
2018,10,4,9,0,52.0,208.0,3.6,18.5,235.0,256.39,205.07
2018,10,4,9,15,97.5,228.5,3.65,18.8,283.5,312.21,249.78
2018,10,4,9,30,143.0,249.0,3.7,19.1,332.0,379.03,301.98
2018,10,4,9,45,138.5,260.0,3.8,19.4,344.5,384.52,304.89
2018,10,4,10,0,134.0,271.0,3.9,19.7,357.0,389.37,307.55
2018,10,4,10,15,87.0,268.5,3.95,19.9,325.0,336.51,264.82
2018,10,4,10,30,40.0,266.0,4.0,20.1,293.0,294.15,230.13
2018,10,4,10,45,116.0,296.5,4.1,20.35,378.5,388.99,304.82
2018,10,4,11,0,192.0,327.0,4.2,20.6,464.0,472.05,368.45
2018,10,4,11,15,158.5,323.0,4.3,20.8,437.5,436.05,339.7
2018,10,4,11,30,125.0,319.0,4.4,21.0,411.0,400.97,312.05
2018,10,4,11,45,315.5,285.0,4.5,21.15,517.5,498.28,389.44
2018,10,4,12,0,506.0,251.0,4.6,21.3,624.0,584.6,455.92
2018,10,4,12,15,697.5,171.5,4.65,21.3,682.0,614.42,480.04
2018,10,4,12,30,889.0,92.0,4.7,21.3,740.0,630.14,492.81
2018,10,4,12,45,835.5,112.0,4.7,21.3,712.5,584.03,455.63
2018,10,4,13,0,782.0,132.0,4.7,21.3,685.0,539.55,419.53
2018,10,4,13,15,552.5,207.5,4.7,21.15,592.5,456.37,353.59
2018,10,4,13,30,323.0,283.0,4.7,21.0,500.0,391.51,302.49
2018,10,4,13,45,574.0,190.5,4.7,20.8,557.0,394.34,301.55
2018,10,4,14,0,825.0,98.0,4.7,20.6,614.0,377.44,281.46
2018,10,4,14,15,824.0,91.5,4.7,20.4,583.0,329.27,238.58
2018,10,4,14,30,823.0,85.0,4.7,20.2,552.0,280.13,194.41
2018,10,4,14,45,810.0,81.5,4.65,20.0,513.5,230.19,150.21
2018,10,4,15,0,797.0,78.0,4.6,19.8,475.0,180.81,108.27
2018,10,4,15,15,773.0,75.5,4.6,19.8,431.0,131.9,71.5
2018,10,4,15,30,749.0,73.0,4.6,19.8,387.0,85.12,45.03
2018,10,4,15,45,720.5,68.0,4.45,19.2,340.5,48.22,36.68
2018,10,4,16,0,692.0,63.0,4.3,18.6,294.0,46.06,34.97
2018,10,4,16,15,650.0,57.5,4.15,18.1,246.0,43.37,32.68
2018,10,4,16,30,608.0,52.0,4.0,17.6,198.0,37.07,27.11
2018,10,4,16,45,492.5,47.0,3.9,17.1,147.0,34.85,24.96
2018,10,4,17,0,377.0,42.0,3.8,16.6,96.0,32.8,22.7
2018,10,4,17,15,279.5,30.5,3.65,16.0,61.5,24.62,14.09
2018,10,4,17,30,182.0,19.0,3.5,15.4,27.0,15.94,0.0
2018,10,4,17,45,91.0,9.5,3.35,14.85,13.5,9.05,0.0
2018,10,4,18,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,2.95,13.25,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,2.55,12.25,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,2.3,11.85,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,2.1,11.3,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,2.05,11.15,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.95,10.9,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,1.65,10.3,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,1.6,10.2,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,1.55,10.15,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,1.5,9.9,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,1.45,9.85,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,1.4,9.75,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,1.4,9.7,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,1.35,9.65,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,1.3,9.55,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,1.25,9.45,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,1.2,9.35,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,1.15,9.4,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2018,10,5,5,45,10.5,1.5,1.1,9.55,1.0,0.0,0.0
2018,10,5,6,0,21.0,3.0,1.1,9.6,2.0,0.0,0.0
2018,10,5,6,15,167.5,14.0,1.2,10.4,24.0,86.57,0.0
2018,10,5,6,30,314.0,25.0,1.3,11.2,46.0,201.51,98.72
2018,10,5,6,45,428.5,32.5,1.45,12.0,88.0,289.82,228.86
2018,10,5,7,0,543.0,40.0,1.6,12.8,130.0,377.32,307.36
2018,10,5,7,15,458.0,59.0,1.55,13.25,153.0,368.28,303.67
2018,10,5,7,30,373.0,78.0,1.5,13.7,176.0,347.97,288.53
2018,10,5,7,45,415.0,91.0,1.45,14.1,220.5,400.46,331.38
2018,10,5,8,0,457.0,104.0,1.4,14.5,265.0,453.99,372.98
2018,10,5,8,15,534.0,104.0,1.35,15.05,318.0,522.88,425.26
2018,10,5,8,30,611.0,104.0,1.3,15.6,371.0,588.75,473.39
2018,10,5,8,45,715.0,91.0,1.25,16.1,434.5,659.79,523.27
2018,10,5,9,0,819.0,78.0,1.2,16.6,498.0,729.31,569.57
2018,10,5,9,15,643.5,138.0,1.25,17.4,483.5,672.53,525.25
2018,10,5,9,30,468.0,198.0,1.3,18.2,469.0,598.27,466.41
2018,10,5,9,45,624.5,158.5,1.3,19.0,542.0,681.99,527.81
2018,10,5,10,0,781.0,119.0,1.3,19.8,615.0,756.46,577.44
2018,10,5,10,15,845.0,99.5,1.25,20.55,656.0,780.43,589.91
2018,10,5,10,30,909.0,80.0,1.2,21.3,697.0,796.78,597.62
2018,10,5,10,45,913.0,81.5,1.2,22.05,715.5,790.66,590.91
2018,10,5,11,0,917.0,83.0,1.2,22.8,734.0,781.23,582.4
2018,10,5,11,15,892.5,95.0,1.2,23.1,736.5,758.38,566.03
2018,10,5,11,30,868.0,107.0,1.2,23.4,739.0,732.92,548.1
2018,10,5,11,45,661.5,163.5,1.25,23.75,646.5,625.82,470.99
2018,10,5,12,0,455.0,220.0,1.3,24.1,554.0,518.99,392.37
2018,10,5,12,15,512.5,222.0,1.4,24.05,595.5,539.41,407.95
2018,10,5,12,30,570.0,224.0,1.5,24.0,637.0,554.66,418.42
2018,10,5,12,45,739.5,153.0,1.6,23.95,679.0,562.24,424.63
2018,10,5,13,0,909.0,82.0,1.7,23.9,721.0,558.58,421.37
2018,10,5,13,15,853.0,101.5,1.8,24.05,687.0,510.5,383.49
2018,10,5,13,30,797.0,121.0,1.9,24.2,653.0,461.77,344.82
2018,10,5,13,45,817.0,107.0,2.05,24.4,632.5,418.99,309.4
2018,10,5,14,0,837.0,93.0,2.2,24.6,612.0,373.2,270.3
2018,10,5,14,15,843.5,84.5,2.3,24.3,583.0,329.95,232.5
2018,10,5,14,30,850.0,76.0,2.4,24.0,554.0,280.66,189.3
2018,10,5,14,45,814.0,79.0,2.45,23.75,509.5,224.86,142.56
2018,10,5,15,0,778.0,82.0,2.5,23.5,465.0,177.26,104.25
2018,10,5,15,15,764.0,75.5,2.5,23.5,422.5,127.16,67.37
2018,10,5,15,30,750.0,69.0,2.5,23.5,380.0,78.19,40.27
2018,10,5,15,45,720.0,65.5,2.6,22.9,334.0,46.44,34.58
2018,10,5,16,0,690.0,62.0,2.7,22.3,288.0,45.45,33.91
2018,10,5,16,15,637.5,57.0,2.65,21.65,239.0,39.33,28.68
2018,10,5,16,30,585.0,52.0,2.6,21.0,190.0,37.25,26.85
2018,10,5,16,45,489.5,46.0,2.5,20.3,142.0,34.23,24.04
2018,10,5,17,0,394.0,40.0,2.4,19.6,94.0,31.25,21.0
2018,10,5,17,15,267.5,28.5,2.7,19.05,58.5,22.96,12.07
2018,10,5,17,30,141.0,17.0,3.0,18.5,23.0,16.2,0.0
2018,10,5,17,45,70.5,8.5,3.25,17.95,11.5,0.0,0.0
2018,10,5,18,0,0.0,0.0,3.5,17.4,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,3.55,16.95,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,3.65,16.05,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,2.45,13.45,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,2.15,13.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.45,11.85,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.4,11.65,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.3,11.3,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.3,11.05,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.25,10.95,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,6,6,15,158.5,11.0,1.5,12.0,21.0,79.33,0.0
2018,10,6,6,30,317.0,22.0,1.8,12.8,42.0,198.13,81.94
2018,10,6,6,45,445.0,28.5,2.05,13.6,85.0,286.39,224.57
2018,10,6,7,0,573.0,35.0,2.3,14.4,128.0,381.3,309.83
2018,10,6,7,15,640.0,39.0,2.3,15.2,177.0,445.05,365.11
2018,10,6,7,30,707.0,43.0,2.3,16.0,226.0,511.55,419.72
2018,10,6,7,45,749.5,46.0,2.35,16.8,276.0,557.48,456.12
2018,10,6,8,0,792.0,49.0,2.4,17.6,326.0,609.0,493.82
2018,10,6,8,15,820.5,52.0,2.6,18.35,374.5,650.53,523.22
2018,10,6,8,30,849.0,55.0,2.8,19.1,423.0,690.78,550.94
2018,10,6,8,45,870.0,56.5,3.0,19.9,467.5,721.88,571.27
2018,10,6,9,0,891.0,58.0,3.2,20.7,512.0,750.76,589.73
2018,10,6,9,15,903.5,61.0,3.35,21.15,551.5,772.39,603.33
2018,10,6,9,30,916.0,64.0,3.5,21.6,591.0,791.03,614.8
2018,10,6,9,45,924.0,67.5,3.6,22.05,625.0,803.56,621.72
2018,10,6,10,0,932.0,71.0,3.7,22.5,659.0,812.74,626.37
2018,10,6,10,15,941.0,71.5,3.8,22.75,686.0,815.9,627.38
2018,10,6,10,30,950.0,72.0,3.9,23.0,713.0,815.64,626.16
2018,10,6,10,45,946.0,76.0,3.95,23.3,729.0,805.79,617.98
2018,10,6,11,0,942.0,80.0,4.0,23.6,745.0,792.61,607.65
2018,10,6,11,15,956.0,76.0,4.1,23.85,759.5,781.03,598.91
2018,10,6,11,30,970.0,72.0,4.2,24.1,774.0,765.87,587.72
2018,10,6,11,45,960.0,76.0,4.35,24.3,773.0,738.73,568.33
2018,10,6,12,0,950.0,80.0,4.5,24.5,772.0,708.95,546.33
2018,10,6,12,15,960.5,75.5,4.6,24.65,771.0,681.34,525.08
2018,10,6,12,30,971.0,71.0,4.7,24.8,770.0,650.42,500.87
2018,10,6,12,45,967.0,70.5,4.85,24.9,756.0,611.91,470.62
2018,10,6,13,0,963.0,70.0,5.0,25.0,742.0,571.2,437.94
2018,10,6,13,15,957.0,69.5,5.05,25.05,720.5,527.5,401.97
2018,10,6,13,30,951.0,69.0,5.1,25.1,699.0,482.12,363.81
2018,10,6,13,45,943.5,67.5,5.2,25.15,670.5,433.8,322.51
2018,10,6,14,0,936.0,66.0,5.3,25.2,642.0,384.39,279.35
2018,10,6,14,15,923.5,65.0,5.35,25.1,606.5,333.05,234.1
2018,10,6,14,30,911.0,64.0,5.4,25.0,571.0,281.53,188.37
2018,10,6,14,45,895.0,61.5,5.45,24.95,529.5,228.13,141.91
2018,10,6,15,0,879.0,59.0,5.5,24.9,488.0,175.42,98.42
2018,10,6,15,15,857.5,57.5,5.5,24.9,443.0,123.89,61.56
2018,10,6,15,30,836.0,56.0,5.5,24.9,398.0,74.0,36.57
2018,10,6,15,45,799.5,54.0,5.35,24.45,348.0,44.09,32.34
2018,10,6,16,0,763.0,52.0,5.2,24.0,298.0,37.66,26.93
2018,10,6,16,15,706.5,49.0,4.8,23.35,247.0,36.64,26.12
2018,10,6,16,30,650.0,46.0,4.4,22.7,196.0,35.73,25.3
2018,10,6,16,45,564.0,41.0,3.95,22.0,147.5,33.08,22.81
2018,10,6,17,0,478.0,36.0,3.5,21.3,99.0,27.93,17.93
2018,10,6,17,15,331.5,26.5,3.4,20.65,61.0,21.34,10.11
2018,10,6,17,30,185.0,17.0,3.3,20.0,23.0,16.2,0.0
2018,10,6,17,45,92.5,8.5,3.2,19.3,11.5,0.0,0.0
2018,10,6,18,0,0.0,0.0,3.1,18.6,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,3.15,18.45,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,3.2,18.3,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,3.2,18.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,3.5,18.15,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,3.8,18.3,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,4.1,18.45,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,4.4,18.6,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,4.45,18.5,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,4.5,18.4,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,4.55,18.3,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,4.55,18.0,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,4.5,17.8,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,4.5,17.55,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,4.5,17.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,4.25,16.35,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.2,15.75,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.2,15.25,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.05,14.5,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,3.95,14.2,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,3.85,13.95,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,3.8,13.75,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,3.8,13.45,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,3.75,12.85,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,10,7,6,15,150.5,11.5,4.05,13.25,20.5,75.9,0.0
2018,10,7,6,30,301.0,23.0,4.3,13.7,41.0,189.02,60.3
2018,10,7,6,45,431.5,31.0,4.5,14.15,84.5,286.88,224.58
2018,10,7,7,0,562.0,39.0,4.7,14.6,128.0,377.57,308.79
2018,10,7,7,15,630.0,44.0,5.0,15.25,177.5,443.14,367.56
2018,10,7,7,30,698.0,49.0,5.3,15.9,227.0,511.18,425.87
2018,10,7,7,45,740.5,53.0,5.6,16.55,277.5,563.55,469.41
2018,10,7,8,0,783.0,57.0,5.9,17.2,328.0,616.04,511.05
2018,10,7,8,15,811.0,60.0,5.95,17.8,376.0,656.78,540.82
2018,10,7,8,30,839.0,63.0,6.0,18.4,424.0,690.49,564.37
2018,10,7,8,45,858.5,66.0,6.1,19.05,468.5,721.82,585.69
2018,10,7,9,0,878.0,69.0,6.2,19.7,513.0,750.85,604.94
2018,10,7,9,15,893.5,70.5,6.2,20.25,552.5,772.47,618.29
2018,10,7,9,30,909.0,72.0,6.2,20.8,592.0,791.26,629.47
2018,10,7,9,45,920.5,73.5,6.25,21.3,625.5,803.9,636.41
2018,10,7,10,0,932.0,75.0,6.3,21.8,659.0,813.3,641.06
2018,10,7,10,15,932.5,79.0,6.25,22.2,683.5,813.59,638.99
2018,10,7,10,30,933.0,83.0,6.2,22.6,708.0,810.45,634.61
2018,10,7,10,45,929.0,87.0,6.2,23.0,724.0,800.49,625.61
2018,10,7,11,0,925.0,91.0,6.2,23.4,740.0,787.27,614.43
2018,10,7,11,15,922.5,93.5,6.15,23.7,749.0,770.44,600.84
2018,10,7,11,30,920.0,96.0,6.1,24.0,758.0,750.56,585.18
2018,10,7,11,45,912.5,99.0,6.05,24.3,757.5,724.83,564.98
2018,10,7,12,0,905.0,102.0,6.0,24.6,757.0,696.52,541.85
2018,10,7,12,15,911.5,98.5,6.0,24.9,754.0,668.38,518.99
2018,10,7,12,30,918.0,95.0,6.0,25.2,751.0,637.3,493.58
2018,10,7,12,45,925.0,89.5,5.95,25.45,740.5,601.78,464.4
2018,10,7,13,0,932.0,84.0,5.9,25.7,730.0,563.47,432.54
2018,10,7,13,15,917.5,86.0,5.9,25.8,706.0,519.02,395.63
2018,10,7,13,30,903.0,88.0,5.9,25.9,682.0,473.62,357.25
2018,10,7,13,45,883.5,90.0,5.9,26.0,651.0,425.57,316.13
2018,10,7,14,0,864.0,92.0,5.9,26.1,620.0,377.52,274.32
2018,10,7,14,15,848.5,90.0,5.85,26.1,584.0,322.83,226.91
2018,10,7,14,30,833.0,88.0,5.8,26.1,548.0,272.74,182.91
2018,10,7,14,45,812.0,86.0,5.75,26.15,507.0,222.17,139.52
2018,10,7,15,0,791.0,84.0,5.7,26.2,466.0,172.98,99.73
2018,10,7,15,15,765.0,80.5,5.7,26.2,421.0,123.74,65.39
2018,10,7,15,30,739.0,77.0,5.7,26.2,376.0,76.91,42.68
2018,10,7,15,45,712.0,70.5,5.05,25.75,329.0,51.01,38.07
2018,10,7,16,0,685.0,64.0,4.4,25.3,282.0,47.65,35.34
2018,10,7,16,15,652.0,56.0,3.95,24.35,234.5,42.79,31.29
2018,10,7,16,30,619.0,48.0,3.5,23.4,187.0,37.71,26.9
2018,10,7,16,45,553.0,41.0,3.05,22.4,141.5,33.3,22.93
2018,10,7,17,0,487.0,34.0,2.6,21.4,96.0,26.35,16.52
2018,10,7,17,15,328.0,24.5,2.6,20.7,58.0,19.67,8.09
2018,10,7,17,30,169.0,15.0,2.6,20.0,20.0,14.3,0.0
2018,10,7,17,45,84.5,7.5,2.55,19.3,10.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,2.5,18.6,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,2.45,18.25,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,2.4,17.9,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,2.3,17.3,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,2.3,16.65,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,2.35,15.95,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,2.4,15.35,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,2.55,14.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.7,14.25,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.7,13.65,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.65,13.4,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,2.45,12.75,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,2.35,12.6,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,2.25,12.45,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,2.15,12.3,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,2.05,12.25,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,10,8,6,15,157.0,10.5,2.3,13.1,19.5,77.31,0.0
2018,10,8,6,30,314.0,21.0,2.6,13.9,39.0,191.23,38.19
2018,10,8,6,45,445.0,27.5,2.9,14.7,81.5,282.25,218.29
2018,10,8,7,0,576.0,34.0,3.2,15.5,124.0,377.85,305.9
2018,10,8,7,15,642.0,38.5,3.45,16.15,172.5,441.2,362.13
2018,10,8,7,30,708.0,43.0,3.7,16.8,221.0,507.23,417.91
2018,10,8,7,45,749.0,46.0,3.95,17.5,270.5,551.9,454.67
2018,10,8,8,0,790.0,49.0,4.2,18.2,320.0,601.93,493.07
2018,10,8,8,15,817.0,51.5,4.2,18.85,367.0,641.34,520.99
2018,10,8,8,30,844.0,54.0,4.2,19.5,414.0,679.44,547.11
2018,10,8,8,45,863.5,56.0,4.2,20.2,457.5,709.69,566.62
2018,10,8,9,0,883.0,58.0,4.2,20.9,501.0,737.66,584.11
2018,10,8,9,15,896.5,59.5,4.15,21.5,539.5,757.91,595.77
2018,10,8,9,30,910.0,61.0,4.1,22.1,578.0,775.27,605.29
2018,10,8,9,45,919.5,62.0,4.05,22.75,610.0,785.89,609.83
2018,10,8,10,0,929.0,63.0,4.0,23.4,642.0,793.28,612.17
2018,10,8,10,15,936.0,64.5,4.0,23.9,668.0,795.99,611.86
2018,10,8,10,30,943.0,66.0,4.0,24.4,694.0,795.28,609.31
2018,10,8,10,45,948.0,66.5,3.95,24.9,712.5,788.51,602.45
2018,10,8,11,0,953.0,67.0,3.9,25.4,731.0,778.34,593.4
2018,10,8,11,15,955.5,67.0,3.85,25.7,741.5,762.44,580.95
2018,10,8,11,30,958.0,67.0,3.8,26.0,752.0,743.29,566.37
2018,10,8,11,45,959.0,67.5,3.8,26.35,755.0,720.42,549.38
2018,10,8,12,0,960.0,68.0,3.8,26.7,758.0,694.5,529.37
2018,10,8,12,15,959.0,68.0,3.7,26.85,753.0,663.88,505.25
2018,10,8,12,30,958.0,68.0,3.6,27.0,748.0,630.56,478.83
2018,10,8,12,45,954.5,67.5,3.5,27.2,734.5,592.82,448.66
2018,10,8,13,0,951.0,67.0,3.4,27.4,721.0,552.88,416.31
2018,10,8,13,15,945.5,66.0,3.25,27.45,700.0,509.5,380.86
2018,10,8,13,30,940.0,65.0,3.1,27.5,679.0,464.46,343.36
2018,10,8,13,45,931.5,64.0,2.95,27.55,650.5,416.8,303.06
2018,10,8,14,0,923.0,63.0,2.8,27.6,622.0,368.17,261.17
2018,10,8,14,15,911.0,62.5,2.75,27.55,587.5,318.19,217.86
2018,10,8,14,30,899.0,62.0,2.7,27.5,553.0,267.99,174.17
2018,10,8,14,45,883.0,60.0,2.6,27.5,512.5,215.81,129.87
2018,10,8,15,0,867.0,58.0,2.5,27.5,472.0,164.31,88.82
2018,10,8,15,15,845.0,56.0,2.5,27.5,427.0,113.22,54.31
2018,10,8,15,30,823.0,54.0,2.5,27.5,382.0,63.86,32.48
2018,10,8,15,45,790.5,51.0,2.1,27.05,333.5,41.92,30.15
2018,10,8,16,0,758.0,48.0,1.7,26.6,285.0,34.78,24.18
2018,10,8,16,15,708.0,44.5,1.45,25.8,235.5,33.23,22.92
2018,10,8,16,30,658.0,41.0,1.2,25.0,186.0,31.7,21.58
2018,10,8,16,45,577.0,36.0,1.0,24.25,139.0,28.84,18.92
2018,10,8,17,0,496.0,31.0,0.8,23.5,92.0,26.04,16.02
2018,10,8,17,15,334.5,22.5,0.9,22.65,55.0,17.99,5.85
2018,10,8,17,30,173.0,14.0,1.0,21.8,18.0,13.34,0.0
2018,10,8,17,45,86.5,7.0,1.1,20.95,9.0,0.0,0.0
2018,10,8,18,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,1.25,19.65,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.35,18.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.4,18.4,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.4,18.1,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.4,17.8,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.6,16.6,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.6,15.75,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,14.9,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.65,14.7,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.75,13.95,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.7,13.65,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.65,13.35,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.6,13.2,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.55,13.05,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.45,12.6,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.4,12.25,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.4,12.2,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.35,12.1,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.25,11.7,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.15,11.55,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,10,9,6,15,131.5,11.0,1.05,12.4,18.0,66.49,0.0
2018,10,9,6,30,263.0,22.0,1.1,13.1,36.0,165.85,7.36
2018,10,9,6,45,395.0,30.0,1.1,13.8,77.0,264.52,202.04
2018,10,9,7,0,527.0,38.0,1.1,14.5,118.0,358.98,287.66
2018,10,9,7,15,598.5,43.0,1.0,15.15,166.0,419.27,339.48
2018,10,9,7,30,670.0,48.0,0.9,15.8,214.0,487.82,394.48
2018,10,9,7,45,715.0,51.5,0.8,16.45,263.5,539.9,433.84
2018,10,9,8,0,760.0,55.0,0.7,17.1,313.0,592.29,471.2
2018,10,9,8,15,790.5,58.0,0.6,17.8,360.5,633.86,497.55
2018,10,9,8,30,821.0,61.0,0.5,18.5,408.0,668.67,517.96
2018,10,9,8,45,842.5,63.0,0.45,19.25,451.5,699.66,535.56
2018,10,9,9,0,864.0,65.0,0.4,20.0,495.0,728.51,551.23
2018,10,9,9,15,879.5,67.0,0.45,20.75,534.0,750.4,563.47
2018,10,9,9,30,895.0,69.0,0.5,21.5,573.0,769.47,573.84
2018,10,9,9,45,906.5,69.5,0.55,22.25,605.5,780.73,579.03
2018,10,9,10,0,918.0,70.0,0.6,23.0,638.0,788.84,582.31
