Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,10,15,926.0,71.0,0.8,23.75,664.0,791.55,584.5
2018,10,9,10,30,934.0,72.0,1.0,24.5,690.0,790.9,584.37
2018,10,9,10,45,940.0,72.5,1.15,25.3,709.0,784.79,579.75
2018,10,9,11,0,946.0,73.0,1.3,26.1,728.0,775.28,572.88
2018,10,9,11,15,949.5,73.5,1.5,26.45,739.5,760.58,563.98
2018,10,9,11,30,953.0,74.0,1.7,26.8,751.0,742.59,552.69
2018,10,9,11,45,884.0,103.5,1.85,27.2,733.0,701.53,523.86
2018,10,9,12,0,815.0,133.0,2.0,27.6,715.0,661.03,493.85
2018,10,9,12,15,809.5,134.5,2.2,27.7,709.0,631.71,472.98
2018,10,9,12,30,804.0,136.0,2.4,27.8,703.0,600.38,449.96
2018,10,9,12,45,827.5,124.0,2.6,27.95,698.0,570.52,427.48
2018,10,9,13,0,851.0,112.0,2.8,28.1,693.0,537.06,401.49
2018,10,9,13,15,859.5,104.5,3.05,28.0,676.0,497.08,370.19
2018,10,9,13,30,868.0,97.0,3.3,27.9,659.0,457.84,338.19
2018,10,9,13,45,886.0,86.0,3.55,27.8,638.5,414.37,301.72
2018,10,9,14,0,904.0,75.0,3.8,27.7,618.0,367.77,261.52
2018,10,9,14,15,860.0,81.5,4.0,27.35,574.0,315.38,217.53
2018,10,9,14,30,816.0,88.0,4.2,27.0,530.0,260.58,171.79
2018,10,9,14,45,827.0,78.5,4.45,26.6,497.5,210.68,128.76
2018,10,9,15,0,838.0,69.0,4.7,26.2,465.0,165.04,91.53
2018,10,9,15,15,813.5,66.5,4.7,26.2,420.0,108.59,53.05
2018,10,9,15,30,789.0,64.0,4.7,26.2,375.0,60.31,32.62
2018,10,9,15,45,752.0,60.5,4.9,24.8,326.0,43.4,31.73
2018,10,9,16,0,715.0,57.0,5.1,23.4,277.0,42.23,30.95
2018,10,9,16,15,659.5,52.5,5.05,22.4,227.5,40.18,29.27
2018,10,9,16,30,604.0,48.0,5.0,21.4,178.0,38.17,27.49
2018,10,9,16,45,514.0,41.5,4.9,20.4,131.5,31.3,21.31
2018,10,9,17,0,424.0,35.0,4.8,19.4,85.0,27.72,17.58
2018,10,9,17,15,272.5,24.0,4.7,18.6,50.5,19.66,5.51
2018,10,9,17,30,121.0,13.0,4.6,17.8,16.0,12.39,0.0
2018,10,9,17,45,60.5,6.5,4.5,16.95,8.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,4.4,16.1,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,4.3,15.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,3.75,14.4,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,2.85,12.95,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,2.45,12.25,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.85,11.55,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.35,10.6,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.15,10.05,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.05,9.95,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.9,9.8,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.9,10.05,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.9,10.25,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.85,10.55,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.8,10.7,0.0,0.0,0.0
2018,10,10,6,15,83.5,11.0,0.95,11.2,15.5,45.82,0.0
2018,10,10,6,30,167.0,22.0,1.1,11.7,31.0,121.06,0.0
2018,10,10,6,45,291.0,34.0,1.2,12.2,69.5,214.9,163.7
2018,10,10,7,0,415.0,46.0,1.3,12.7,108.0,305.92,247.49
2018,10,10,7,15,494.5,53.5,1.25,13.1,155.0,374.68,307.13
2018,10,10,7,30,574.0,61.0,1.2,13.5,202.0,447.11,367.03
2018,10,10,7,45,624.5,66.5,1.2,13.9,250.0,501.75,410.67
2018,10,10,8,0,675.0,72.0,1.2,14.3,298.0,557.25,453.16
2018,10,10,8,15,711.5,75.5,1.05,14.85,345.0,600.96,483.65
2018,10,10,8,30,748.0,79.0,0.9,15.4,392.0,641.0,509.42
2018,10,10,8,45,775.5,81.0,0.8,15.95,436.0,674.85,529.89
2018,10,10,9,0,803.0,83.0,0.7,16.5,480.0,706.79,548.34
2018,10,10,9,15,825.0,83.5,0.75,17.1,519.0,730.62,562.66
2018,10,10,9,30,847.0,84.0,0.8,17.7,558.0,751.88,575.2
2018,10,10,9,45,866.0,83.0,0.8,18.35,592.0,761.4,578.85
2018,10,10,10,0,885.0,82.0,0.8,19.0,626.0,773.21,584.27
2018,10,10,10,15,893.0,83.0,0.85,19.6,651.5,775.73,584.28
2018,10,10,10,30,901.0,84.0,0.9,20.2,677.0,775.0,582.33
2018,10,10,10,45,906.5,84.5,0.95,20.8,695.0,768.57,576.68
2018,10,10,11,0,912.0,85.0,1.0,21.4,713.0,758.88,569.02
2018,10,10,11,15,914.5,86.0,1.05,21.85,723.5,744.3,558.49
2018,10,10,11,30,917.0,87.0,1.1,22.3,734.0,726.57,545.95
2018,10,10,11,45,917.5,86.5,1.15,22.7,736.0,702.92,528.85
2018,10,10,12,0,918.0,86.0,1.2,23.1,738.0,676.41,509.03
2018,10,10,12,15,915.5,86.5,1.3,23.3,732.5,646.27,487.05
2018,10,10,12,30,913.0,87.0,1.4,23.5,727.0,613.65,462.73
2018,10,10,12,45,907.5,87.0,1.5,23.65,713.0,576.59,434.62
2018,10,10,13,0,902.0,87.0,1.6,23.8,699.0,537.59,404.28
2018,10,10,13,15,895.5,86.0,1.75,23.8,678.0,495.46,371.13
2018,10,10,13,30,889.0,85.0,1.9,23.8,657.0,451.87,335.72
2018,10,10,13,45,879.5,83.5,2.0,23.8,628.5,405.45,296.95
2018,10,10,14,0,870.0,82.0,2.1,23.8,600.0,358.25,256.54
2018,10,10,14,15,856.0,80.5,2.3,23.6,565.5,309.23,214.35
2018,10,10,14,30,842.0,79.0,2.5,23.4,531.0,254.97,167.78
2018,10,10,14,45,823.0,77.0,2.65,23.2,491.0,204.71,125.27
2018,10,10,15,0,804.0,75.0,2.8,23.0,451.0,155.59,86.52
2018,10,10,15,15,778.0,72.0,2.8,23.0,406.0,106.54,54.28
2018,10,10,15,30,752.0,69.0,2.8,23.0,361.0,59.86,35.75
2018,10,10,15,45,713.5,65.0,3.15,22.1,313.0,47.19,35.41
2018,10,10,16,0,675.0,61.0,3.5,21.2,265.0,45.78,34.36
2018,10,10,16,15,615.5,56.0,3.6,20.45,216.5,39.61,29.03
2018,10,10,16,30,556.0,51.0,3.7,19.7,168.0,37.56,27.14
2018,10,10,16,45,462.0,44.0,3.8,18.9,123.0,33.71,23.5
2018,10,10,17,0,368.0,37.0,3.9,18.1,78.0,29.89,19.35
2018,10,10,17,15,224.5,24.0,4.05,17.35,45.0,19.91,3.46
2018,10,10,17,30,81.0,11.0,4.2,16.6,12.0,10.48,0.0
2018,10,10,17,45,40.5,5.5,4.3,15.85,6.0,0.0,0.0
2018,10,10,18,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,4.35,13.95,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.6,12.15,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.85,11.25,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.8,11.1,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.5,10.65,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.45,10.55,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.35,10.25,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.25,10.15,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,1.0,9.85,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,1.0,9.9,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,1.0,9.95,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2018,10,11,6,15,64.5,10.0,1.15,10.7,13.0,36.64,0.0
2018,10,11,6,30,129.0,20.0,1.3,11.4,26.0,99.33,0.0
2018,10,11,6,45,252.0,33.5,1.5,12.05,64.0,194.29,146.42
2018,10,11,7,0,375.0,47.0,1.7,12.7,102.0,283.79,229.85
2018,10,11,7,15,359.5,56.0,1.7,13.25,125.0,295.15,243.33
2018,10,11,7,30,344.0,65.0,1.7,13.8,148.0,305.99,254.28
2018,10,11,7,45,255.5,85.5,1.75,14.35,154.5,271.09,225.59
2018,10,11,8,0,167.0,106.0,1.8,14.9,161.0,242.14,200.33
2018,10,11,8,15,196.0,124.0,1.65,15.5,198.0,284.97,234.88
2018,10,11,8,30,225.0,142.0,1.5,16.1,235.0,328.05,268.31
2018,10,11,8,45,404.0,136.0,1.35,16.65,325.5,464.11,375.51
2018,10,11,9,0,583.0,130.0,1.2,17.2,416.0,597.97,474.6
2018,10,11,9,15,693.5,113.5,1.0,17.9,480.0,666.06,519.98
2018,10,11,9,30,804.0,97.0,0.8,18.6,544.0,730.66,559.62
2018,10,11,9,45,831.0,93.0,0.6,19.3,578.5,747.44,564.74
2018,10,11,10,0,858.0,89.0,0.4,20.0,613.0,756.66,564.97
2018,10,11,10,15,867.0,90.5,0.5,20.5,638.5,760.36,566.95
2018,10,11,10,30,876.0,92.0,0.6,21.0,664.0,760.87,566.98
2018,10,11,10,45,882.5,93.0,0.65,21.55,683.0,755.77,562.5
2018,10,11,11,0,889.0,94.0,0.7,22.1,702.0,747.44,556.04
2018,10,11,11,15,893.5,93.5,0.85,22.4,712.5,732.93,547.42
2018,10,11,11,30,898.0,93.0,1.0,22.7,723.0,715.33,536.59
2018,10,11,11,45,900.5,92.5,1.1,23.05,726.0,693.33,520.83
2018,10,11,12,0,903.0,92.0,1.2,23.4,729.0,668.42,502.68
2018,10,11,12,15,903.0,92.0,1.3,23.6,724.5,639.65,481.62
2018,10,11,12,30,903.0,92.0,1.4,23.8,720.0,608.29,458.14
2018,10,11,12,45,901.0,90.5,1.5,24.0,707.0,572.0,430.49
2018,10,11,13,0,899.0,89.0,1.6,24.2,694.0,533.58,400.46
2018,10,11,13,15,893.5,87.0,1.7,24.25,673.0,491.12,366.78
2018,10,11,13,30,888.0,85.0,1.8,24.3,652.0,447.15,330.89
2018,10,11,13,45,880.0,83.5,1.85,24.35,624.5,401.37,292.45
2018,10,11,14,0,872.0,82.0,1.9,24.4,597.0,354.67,252.35
2018,10,11,14,15,858.5,80.0,2.0,24.35,562.0,305.33,209.84
2018,10,11,14,30,845.0,78.0,2.1,24.3,527.0,256.04,167.21
2018,10,11,14,45,827.0,75.5,2.2,24.25,487.0,200.18,120.64
2018,10,11,15,0,809.0,73.0,2.3,24.2,447.0,150.69,82.13
2018,10,11,15,15,783.0,70.0,2.3,24.2,402.0,101.53,50.8
2018,10,11,15,30,757.0,67.0,2.3,24.2,357.0,54.73,33.87
2018,10,11,15,45,718.5,63.5,2.25,23.75,309.5,46.19,34.31
2018,10,11,16,0,680.0,60.0,2.2,23.3,262.0,45.17,33.53
2018,10,11,16,15,620.5,54.5,1.95,22.4,213.0,38.64,27.94
2018,10,11,16,30,561.0,49.0,1.7,21.5,164.0,36.1,25.66
2018,10,11,16,45,466.0,41.5,1.45,20.6,119.0,31.72,21.58
2018,10,11,17,0,371.0,34.0,1.2,19.7,74.0,27.27,16.88
2018,10,11,17,15,226.0,22.0,1.35,19.05,42.5,18.18,0.0
2018,10,11,17,30,81.0,10.0,1.5,18.4,11.0,9.53,0.0
2018,10,11,17,45,40.5,5.0,1.65,17.7,5.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,2.15,16.75,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,2.85,16.2,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.55,13.7,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.35,12.65,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.1,12.35,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,2.85,12.05,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,2.7,11.9,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.55,11.8,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.4,11.7,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.25,11.6,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,1.8,11.2,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,1.35,10.7,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,1.25,10.55,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,1.15,10.45,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.05,10.4,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.0,10.4,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.0,10.45,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.0,10.75,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.0,11.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.0,11.15,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.0,11.2,0.0,0.0,0.0
2018,10,12,6,15,89.5,9.5,1.05,11.75,13.5,46.42,0.0
2018,10,12,6,30,179.0,19.0,1.1,12.3,27.0,118.94,0.0
2018,10,12,6,45,317.5,29.5,1.2,12.9,66.0,221.65,164.29
2018,10,12,7,0,456.0,40.0,1.3,13.5,105.0,318.2,255.43
2018,10,12,7,15,535.0,47.0,1.4,14.2,152.5,386.26,314.86
2018,10,12,7,30,614.0,54.0,1.5,14.9,200.0,458.21,374.72
2018,10,12,7,45,665.0,58.5,1.65,15.65,249.0,508.81,415.78
2018,10,12,8,0,716.0,63.0,1.8,16.4,298.0,564.52,458.97
2018,10,12,8,15,750.5,66.5,1.85,17.45,345.5,607.94,490.12
2018,10,12,8,30,785.0,70.0,1.9,18.5,393.0,650.33,518.52
2018,10,12,8,45,810.0,72.5,2.0,19.55,437.0,683.26,539.51
2018,10,12,9,0,835.0,75.0,2.1,20.6,481.0,714.13,558.63
2018,10,12,9,15,857.0,75.5,2.1,21.25,521.0,732.82,568.93
2018,10,12,9,30,879.0,76.0,2.1,21.9,561.0,754.32,581.25
2018,10,12,9,45,897.5,75.5,2.1,22.55,595.5,769.2,588.81
2018,10,12,10,0,916.0,75.0,2.1,23.2,630.0,781.03,594.33
2018,10,12,10,15,924.5,75.5,2.25,23.9,656.0,783.21,594.26
2018,10,12,10,30,933.0,76.0,2.4,24.6,682.0,782.04,592.04
2018,10,12,10,45,938.5,77.0,2.55,25.3,700.5,775.81,586.42
2018,10,12,11,0,944.0,78.0,2.7,26.0,719.0,766.19,578.56
2018,10,12,11,15,948.0,78.5,2.85,26.4,730.5,751.62,568.03
2018,10,12,11,30,952.0,79.0,3.0,26.8,742.0,733.74,555.26
2018,10,12,11,45,953.0,79.5,3.1,27.2,745.0,710.65,537.79
2018,10,12,12,0,954.0,80.0,3.2,27.6,748.0,684.53,517.47
2018,10,12,12,15,953.5,79.0,3.25,27.85,742.5,653.12,493.21
2018,10,12,12,30,953.0,78.0,3.3,28.1,737.0,619.05,466.57
2018,10,12,12,45,949.5,78.0,3.35,28.3,723.5,581.78,437.13
2018,10,12,13,0,946.0,78.0,3.4,28.5,710.0,542.33,405.39
2018,10,12,13,15,940.0,77.5,3.45,28.55,689.0,499.27,370.44
2018,10,12,13,30,934.0,77.0,3.5,28.6,668.0,454.59,333.36
2018,10,12,13,45,925.0,75.5,3.5,28.65,639.0,406.53,292.79
2018,10,12,14,0,916.0,74.0,3.5,28.7,610.0,357.57,250.68
2018,10,12,14,15,903.5,72.5,3.5,28.6,575.0,306.98,207.0
2018,10,12,14,30,891.0,71.0,3.5,28.5,540.0,256.26,163.28
2018,10,12,14,45,873.5,69.0,3.5,28.4,499.0,204.39,120.2
2018,10,12,15,0,856.0,67.0,3.5,28.3,458.0,153.35,81.37
2018,10,12,15,15,831.0,64.0,3.5,28.3,412.0,95.97,45.13
2018,10,12,15,30,806.0,61.0,3.5,28.3,366.0,46.78,34.03
2018,10,12,15,45,770.5,57.0,3.15,27.5,317.0,41.23,29.53
2018,10,12,16,0,735.0,53.0,2.8,26.7,268.0,39.53,28.2
2018,10,12,16,15,680.5,48.5,2.55,25.3,218.5,37.34,26.44
2018,10,12,16,30,626.0,44.0,2.3,23.9,169.0,35.19,24.56
2018,10,12,16,45,533.0,37.5,2.0,22.55,122.5,31.12,20.8
2018,10,12,17,0,440.0,31.0,1.7,21.2,76.0,24.73,14.44
2018,10,12,17,15,272.0,20.5,1.9,20.45,43.5,16.96,0.0
2018,10,12,17,30,104.0,10.0,2.1,19.7,11.0,9.53,0.0
2018,10,12,17,45,52.0,5.0,2.25,18.95,5.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,2.4,18.2,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,2.55,17.8,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,2.7,17.4,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,1.95,13.45,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,1.8,13.15,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.65,12.7,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.6,12.6,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,12.35,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,12.2,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.4,11.9,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.4,11.75,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.4,11.6,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.3,11.25,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.3,10.95,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.3,10.65,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,6,15,116.5,9.5,1.45,10.45,14.5,9.05,0.0
2018,10,13,6,30,233.0,19.0,1.6,11.3,29.0,123.41,0.0
2018,10,13,6,45,384.5,27.0,1.8,12.1,69.5,250.81,183.93
2018,10,13,7,0,536.0,35.0,2.0,12.9,110.0,347.27,279.59
2018,10,13,7,15,612.0,40.5,2.1,13.65,158.5,415.25,340.01
2018,10,13,7,30,688.0,46.0,2.2,14.4,207.0,486.27,399.84
2018,10,13,7,45,734.5,50.0,2.35,15.15,257.0,539.57,443.31
2018,10,13,8,0,781.0,54.0,2.5,15.9,307.0,593.2,485.15
2018,10,13,8,15,812.0,56.5,2.45,16.9,355.0,634.27,513.9
2018,10,13,8,30,843.0,59.0,2.4,17.9,403.0,668.67,536.04
2018,10,13,8,45,864.0,62.0,2.4,18.9,447.5,700.34,555.74
2018,10,13,9,0,885.0,65.0,2.4,19.9,492.0,729.76,573.32
2018,10,13,9,15,900.0,66.5,2.4,20.7,530.5,750.37,584.7
2018,10,13,9,30,915.0,68.0,2.4,21.5,569.0,768.13,594.0
2018,10,13,9,45,924.5,70.0,2.35,22.25,601.5,779.27,598.4
2018,10,13,10,0,934.0,72.0,2.3,23.0,634.0,787.14,600.6
2018,10,13,10,15,941.0,73.5,2.3,23.7,660.0,789.21,599.37
2018,10,13,10,30,948.0,75.0,2.3,24.4,686.0,787.86,595.96
2018,10,13,10,45,953.0,75.5,2.3,25.1,704.0,780.52,588.61
2018,10,13,11,0,958.0,76.0,2.3,25.8,722.0,769.77,579.14
2018,10,13,11,15,960.5,76.5,2.35,26.2,732.5,753.88,567.3
2018,10,13,11,30,963.0,77.0,2.4,26.6,743.0,734.72,553.34
2018,10,13,11,45,963.0,77.0,2.45,26.95,745.0,710.2,534.86
2018,10,13,12,0,963.0,77.0,2.5,27.3,747.0,682.7,513.72
2018,10,13,12,15,962.0,76.5,2.6,27.45,741.5,651.24,490.04
2018,10,13,12,30,961.0,76.0,2.7,27.6,736.0,617.1,463.91
2018,10,13,12,45,957.5,75.5,2.75,27.75,722.0,579.12,434.17
2018,10,13,13,0,954.0,75.0,2.8,27.9,708.0,538.94,402.1
2018,10,13,13,15,948.0,74.0,2.9,27.85,686.5,495.16,366.96
2018,10,13,13,30,942.0,73.0,3.0,27.8,665.0,449.78,329.56
2018,10,13,13,45,933.0,72.0,3.1,27.75,636.0,401.9,289.28
2018,10,13,14,0,924.0,71.0,3.2,27.7,607.0,353.1,247.34
2018,10,13,14,15,911.0,69.5,3.25,27.5,571.5,302.11,203.3
2018,10,13,14,30,898.0,68.0,3.3,27.3,536.0,251.03,159.28
2018,10,13,14,45,879.5,66.0,3.4,27.1,494.5,198.79,116.02
2018,10,13,15,0,861.0,64.0,3.5,26.9,453.0,147.47,77.34
2018,10,13,15,15,836.0,61.0,3.5,26.9,407.0,96.16,46.71
2018,10,13,15,30,811.0,58.0,3.5,26.9,361.0,40.79,29.16
2018,10,13,15,45,774.5,55.0,3.6,25.9,312.5,39.81,28.54
2018,10,13,16,0,738.0,52.0,3.7,24.9,264.0,38.88,27.88
2018,10,13,16,15,681.5,47.0,3.65,23.8,214.0,36.22,25.64
2018,10,13,16,30,625.0,42.0,3.6,22.7,164.0,33.54,23.23
2018,10,13,16,45,529.0,36.0,3.55,21.6,118.0,29.88,19.76
2018,10,13,17,0,433.0,30.0,3.5,20.5,72.0,24.03,13.63
2018,10,13,17,15,266.5,20.0,3.65,19.5,41.0,16.71,0.0
2018,10,13,17,30,100.0,10.0,3.8,18.5,10.0,9.53,0.0
2018,10,13,17,45,50.0,5.0,4.0,17.5,5.0,0.0,0.0
2018,10,13,18,0,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,4.15,15.9,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,4.05,14.7,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,2.55,11.95,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,2.4,11.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,2.2,11.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.95,11.35,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.8,11.05,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.7,10.9,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.65,10.8,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.6,10.7,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.55,10.4,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.5,10.2,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,9.9,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.35,9.8,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.3,9.45,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.35,8.95,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.4,8.9,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,6,15,108.5,9.0,1.65,9.45,13.5,0.0,0.0
2018,10,14,6,30,217.0,18.0,1.9,10.2,27.0,114.53,0.0
2018,10,14,6,45,369.0,27.0,2.15,10.9,67.0,241.99,174.73
2018,10,14,7,0,521.0,36.0,2.4,11.6,107.0,338.17,273.47
2018,10,14,7,15,601.5,42.0,2.55,12.35,156.5,408.74,336.83
2018,10,14,7,30,682.0,48.0,2.7,13.1,206.0,482.52,399.71
2018,10,14,7,45,732.0,52.0,2.8,13.85,256.5,537.71,445.11
2018,10,14,8,0,782.0,56.0,2.9,14.6,307.0,593.34,488.85
2018,10,14,8,15,816.5,59.0,2.9,15.4,356.5,637.27,521.08
2018,10,14,8,30,851.0,62.0,2.9,16.2,406.0,674.68,546.48
2018,10,14,8,45,875.0,64.0,2.85,17.0,451.0,707.16,567.26
2018,10,14,9,0,899.0,66.0,2.8,17.8,496.0,737.48,585.94
2018,10,14,9,15,916.5,68.0,2.8,18.45,537.0,760.54,599.6
2018,10,14,9,30,934.0,70.0,2.8,19.1,578.0,780.69,611.08
2018,10,14,9,45,947.0,71.5,2.75,19.8,612.5,793.8,617.06
2018,10,14,10,0,960.0,73.0,2.7,20.5,647.0,803.59,620.77
2018,10,14,10,15,969.0,73.5,2.7,21.1,673.5,805.83,619.83
2018,10,14,10,30,978.0,74.0,2.7,21.7,700.0,804.58,616.65
2018,10,14,10,45,984.0,74.0,2.75,22.3,719.0,797.05,609.58
2018,10,14,11,0,990.0,74.0,2.8,22.9,738.0,786.01,600.26
2018,10,14,11,15,993.5,74.5,2.8,23.35,749.0,770.24,587.85
2018,10,14,11,30,997.0,75.0,2.8,23.8,760.0,751.05,573.22
2018,10,14,11,45,999.0,74.0,2.75,24.3,762.5,726.01,553.11
2018,10,14,12,0,1001.0,73.0,2.7,24.8,765.0,697.81,530.35
2018,10,14,12,15,1000.5,73.5,2.7,25.1,760.0,666.52,505.7
2018,10,14,12,30,1000.0,74.0,2.7,25.4,755.0,632.4,478.55
2018,10,14,12,45,997.5,72.5,2.7,25.7,741.0,592.63,446.81
2018,10,14,13,0,995.0,71.0,2.7,26.0,727.0,550.52,412.65
2018,10,14,13,15,990.5,70.5,2.7,26.15,705.5,506.28,376.28
2018,10,14,13,30,986.0,70.0,2.7,26.3,684.0,460.2,337.58
2018,10,14,13,45,978.0,69.0,2.7,26.4,655.0,410.8,295.51
2018,10,14,14,0,970.0,68.0,2.7,26.5,626.0,360.29,251.7
2018,10,14,14,15,958.0,66.5,2.7,26.5,589.5,307.44,205.77
2018,10,14,14,30,946.0,65.0,2.7,26.5,553.0,254.35,159.86
2018,10,14,14,45,929.0,63.0,2.75,26.5,511.0,200.03,114.92
2018,10,14,15,0,912.0,61.0,2.8,26.5,469.0,146.45,74.92
2018,10,14,15,15,887.5,58.5,2.8,26.5,421.5,93.04,44.16
2018,10,14,15,30,863.0,56.0,2.8,26.5,374.0,45.76,33.46
2018,10,14,15,45,828.0,52.5,2.25,25.65,323.5,43.37,31.63
2018,10,14,16,0,793.0,49.0,1.7,24.8,273.0,36.69,26.02
2018,10,14,16,15,738.0,44.5,1.6,23.4,221.5,34.34,24.07
2018,10,14,16,30,683.0,40.0,1.5,22.0,170.0,32.0,21.97
2018,10,14,16,45,585.5,34.0,1.45,20.65,122.0,28.22,18.4
2018,10,14,17,0,488.0,28.0,1.4,19.3,74.0,24.51,13.77
2018,10,14,17,15,288.0,18.0,1.55,18.65,41.0,14.94,0.0
2018,10,14,17,30,88.0,8.0,1.7,18.0,8.0,7.63,0.0
2018,10,14,17,45,44.0,4.0,1.9,17.4,4.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.25,16.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.55,16.2,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,2.25,13.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.2,11.95,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,2.2,11.55,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,2.3,11.1,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,2.3,10.9,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,2.3,10.75,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,2.25,10.55,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,2.2,10.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,2.2,10.3,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,2.15,10.05,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,2.05,9.9,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,2.0,9.8,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.95,9.7,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,9.6,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,1.8,9.4,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,1.8,9.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,1.75,9.1,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,1.65,8.75,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,1.6,8.7,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,10,15,6,15,127.0,9.0,1.7,9.35,13.5,0.0,0.0
2018,10,15,6,30,254.0,18.0,1.8,10.2,27.0,130.31,0.0
2018,10,15,6,45,412.0,25.5,1.9,11.0,68.0,251.21,176.51
2018,10,15,7,0,570.0,33.0,2.0,11.8,109.0,358.94,288.27
2018,10,15,7,15,646.0,38.5,2.1,12.55,158.5,427.31,349.9
2018,10,15,7,30,722.0,44.0,2.2,13.3,208.0,498.71,410.53
2018,10,15,7,45,768.5,47.0,2.35,14.05,258.5,551.24,453.82
2018,10,15,8,0,815.0,50.0,2.5,14.8,309.0,598.8,491.49
2018,10,15,8,15,845.0,53.0,2.35,15.75,357.5,640.16,520.24
2018,10,15,8,30,875.0,56.0,2.2,16.7,406.0,680.24,546.19
2018,10,15,8,45,896.5,57.5,2.05,17.65,450.5,710.72,564.02
2018,10,15,9,0,918.0,59.0,1.9,18.6,495.0,738.9,579.57
2018,10,15,9,15,932.5,61.0,1.8,19.45,534.5,759.98,590.19
2018,10,15,9,30,947.0,63.0,1.7,20.3,574.0,778.05,598.52
2018,10,15,9,45,956.0,65.5,1.6,21.15,607.5,789.42,602.07
2018,10,15,10,0,965.0,68.0,1.5,22.0,641.0,797.39,603.32
2018,10,15,10,15,972.5,69.0,1.4,22.55,667.0,799.07,601.03
2018,10,15,10,30,980.0,70.0,1.3,23.1,693.0,797.24,596.54
2018,10,15,10,45,985.0,70.5,1.25,23.65,711.5,789.52,588.83
2018,10,15,11,0,990.0,71.0,1.2,24.2,730.0,778.28,579.0
2018,10,15,11,15,992.5,71.5,1.1,24.75,740.5,761.83,565.28
2018,10,15,11,30,995.0,72.0,1.0,25.3,751.0,742.0,549.52
2018,10,15,11,45,996.0,72.0,0.95,25.85,753.5,717.39,530.03
2018,10,15,12,0,997.0,72.0,0.9,26.4,756.0,689.65,508.2
2018,10,15,12,15,995.5,71.5,1.0,26.65,750.0,656.93,484.85
2018,10,15,12,30,994.0,71.0,1.1,26.9,744.0,621.47,458.91
2018,10,15,12,45,990.5,71.0,1.15,27.15,730.0,582.87,429.55
2018,10,15,13,0,987.0,71.0,1.2,27.4,716.0,541.98,397.73
2018,10,15,13,15,982.0,69.5,1.3,27.45,694.0,496.96,362.55
2018,10,15,13,30,977.0,68.0,1.4,27.5,672.0,450.19,324.84
2018,10,15,13,45,969.0,67.5,1.5,27.5,643.5,401.7,284.71
2018,10,15,14,0,961.0,67.0,1.6,27.5,615.0,352.13,242.65
2018,10,15,14,15,948.5,65.5,1.7,27.35,579.0,299.67,197.97
2018,10,15,14,30,936.0,64.0,1.8,27.2,543.0,247.04,153.22
2018,10,15,14,45,918.5,62.0,1.9,27.05,500.5,193.28,109.46
2018,10,15,15,0,901.0,60.0,2.0,26.9,458.0,140.31,70.76
2018,10,15,15,15,876.5,57.5,2.0,26.9,411.5,87.64,41.59
2018,10,15,15,30,852.0,55.0,2.0,26.9,365.0,45.03,32.79
2018,10,15,15,45,815.5,52.0,1.7,25.95,315.0,42.99,31.27
2018,10,15,16,0,779.0,49.0,1.4,25.0,265.0,36.83,26.11
2018,10,15,16,15,721.5,44.5,1.35,23.7,214.0,34.49,24.15
2018,10,15,16,30,664.0,40.0,1.3,22.4,163.0,32.17,22.05
2018,10,15,16,45,563.5,34.0,1.25,21.05,116.0,28.42,18.47
2018,10,15,17,0,463.0,28.0,1.2,19.7,69.0,24.78,13.47
2018,10,15,17,15,271.5,18.0,1.25,18.95,38.0,17.16,0.0
2018,10,15,17,30,80.0,8.0,1.3,18.2,7.0,0.0,0.0
2018,10,15,17,45,40.0,4.0,1.35,17.45,3.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,16.7,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.5,14.8,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.55,14.45,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.65,13.75,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.7,12.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,11.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.5,10.7,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.45,10.65,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.4,10.55,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.35,10.3,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.3,9.85,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,8.7,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.4,8.05,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.4,7.9,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.45,7.8,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,10,16,6,15,116.5,8.5,1.7,8.25,12.5,0.0,0.0
2018,10,16,6,30,233.0,17.0,1.9,9.0,25.0,119.25,0.0
2018,10,16,6,45,390.0,25.0,2.1,9.8,64.5,237.37,162.05
2018,10,16,7,0,547.0,33.0,2.3,10.6,104.0,344.8,277.91
2018,10,16,7,15,625.5,38.5,2.4,11.35,153.0,413.55,340.62
2018,10,16,7,30,704.0,44.0,2.5,12.1,202.0,485.44,402.35
2018,10,16,7,45,750.0,48.0,2.55,12.85,252.0,538.2,446.01
2018,10,16,8,0,796.0,52.0,2.6,13.6,302.0,591.2,487.76
2018,10,16,8,15,826.5,55.0,2.45,14.45,350.0,627.15,513.44
2018,10,16,8,30,857.0,58.0,2.3,15.3,398.0,666.94,539.88
2018,10,16,8,45,878.5,60.0,2.15,16.15,442.0,697.53,558.4
2018,10,16,9,0,900.0,62.0,2.0,17.0,486.0,725.87,574.66
2018,10,16,9,15,914.5,64.0,1.95,17.8,524.5,746.57,585.81
2018,10,16,9,30,929.0,66.0,1.9,18.6,563.0,764.33,594.76
2018,10,16,9,45,939.5,67.5,1.8,19.45,596.0,775.42,598.4
2018,10,16,10,0,950.0,69.0,1.7,20.3,629.0,783.23,599.78
2018,10,16,10,15,958.0,70.0,1.75,20.95,655.0,785.23,599.09
2018,10,16,10,30,966.0,71.0,1.8,21.6,681.0,783.78,596.2
2018,10,16,10,45,971.0,72.0,1.8,22.25,699.5,776.66,589.14
2018,10,16,11,0,976.0,73.0,1.8,22.9,718.0,766.08,579.91
2018,10,16,11,15,978.5,73.0,1.85,23.45,728.0,749.26,567.19
2018,10,16,11,30,981.0,73.0,1.9,24.0,738.0,729.15,552.09
2018,10,16,11,45,981.0,73.0,1.95,24.55,740.0,704.19,532.54
2018,10,16,12,0,981.0,73.0,2.0,25.1,742.0,676.21,510.6
2018,10,16,12,15,978.5,73.0,1.95,25.5,735.5,643.85,484.94
2018,10,16,12,30,976.0,73.0,1.9,25.9,729.0,608.86,457.01
2018,10,16,12,45,972.0,73.0,1.9,26.3,715.0,570.63,426.49
2018,10,16,13,0,968.0,73.0,1.9,26.7,701.0,530.2,393.68
2018,10,16,13,15,962.0,72.0,1.9,26.8,679.0,485.96,357.77
2018,10,16,13,30,956.0,71.0,1.9,26.9,657.0,440.1,319.69
2018,10,16,13,45,946.0,70.0,1.85,27.0,627.5,391.43,278.5
2018,10,16,14,0,936.0,69.0,1.8,27.1,598.0,341.91,235.88
2018,10,16,14,15,923.0,67.0,1.85,27.05,562.0,290.16,191.5
2018,10,16,14,30,910.0,65.0,1.9,27.0,526.0,238.33,147.35
2018,10,16,14,45,892.0,63.0,1.9,26.9,484.5,185.9,104.83
2018,10,16,15,0,874.0,61.0,1.9,26.8,443.0,134.34,67.67
2018,10,16,15,15,848.5,58.5,1.9,26.8,397.0,83.15,40.37
2018,10,16,15,30,823.0,56.0,1.9,26.8,351.0,45.71,33.39
2018,10,16,15,45,784.5,52.5,1.55,25.8,301.5,38.35,27.33
2018,10,16,16,0,746.0,49.0,1.2,24.8,252.0,36.92,26.22
2018,10,16,16,15,684.5,45.0,1.25,23.45,202.5,35.04,24.64
2018,10,16,16,30,623.0,41.0,1.3,22.1,153.0,33.26,22.98
2018,10,16,16,45,518.5,33.5,1.3,20.7,107.0,28.1,18.15
2018,10,16,17,0,414.0,26.0,1.3,19.3,61.0,22.86,11.42
2018,10,16,17,15,240.0,16.5,1.45,18.6,33.5,15.73,0.0
2018,10,16,17,30,66.0,7.0,1.6,17.9,6.0,0.0,0.0
2018,10,16,17,45,33.0,3.5,1.75,17.25,3.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,2.05,16.2,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,12.35,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.7,11.2,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.7,11.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.7,10.85,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,10.6,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.6,10.4,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.55,10.2,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.5,10.1,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.45,9.95,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.35,9.7,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.3,9.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.25,9.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.15,8.95,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,10,17,6,15,82.5,7.5,1.1,9.4,10.0,0.0,0.0
2018,10,17,6,30,165.0,15.0,1.1,9.9,20.0,86.73,0.0
2018,10,17,6,45,282.5,26.0,1.1,10.4,53.5,191.48,123.98
2018,10,17,7,0,400.0,37.0,1.1,10.9,87.0,277.65,221.82
2018,10,17,7,15,516.0,43.0,1.1,11.5,137.5,361.14,295.08
2018,10,17,7,30,632.0,49.0,1.1,12.1,188.0,446.67,366.55
2018,10,17,7,45,642.0,58.0,1.1,12.7,228.5,485.21,397.88
2018,10,17,8,0,652.0,67.0,1.1,13.3,269.0,518.03,423.36
2018,10,17,8,15,733.5,64.5,1.0,14.2,325.5,579.3,468.62
2018,10,17,8,30,815.0,62.0,0.9,15.1,382.0,645.12,514.08
2018,10,17,8,45,838.5,65.0,0.8,15.95,426.0,677.38,532.63
2018,10,17,9,0,862.0,68.0,0.7,16.8,470.0,702.34,545.65
2018,10,17,9,15,878.0,70.0,0.7,17.65,508.5,723.48,557.05
2018,10,17,9,30,894.0,72.0,0.7,18.5,547.0,741.84,566.41
2018,10,17,9,45,905.5,73.5,0.75,19.35,579.5,753.34,571.78
2018,10,17,10,0,917.0,75.0,0.8,20.2,612.0,761.67,575.13
2018,10,17,10,15,925.5,76.0,0.8,20.95,637.5,763.97,574.01
2018,10,17,10,30,934.0,77.0,0.8,21.7,663.0,762.93,570.84
2018,10,17,10,45,940.0,78.0,0.8,22.45,681.5,756.7,564.38
2018,10,17,11,0,946.0,79.0,0.8,23.2,700.0,747.08,555.87
2018,10,17,11,15,949.5,79.0,0.75,23.85,710.5,731.34,542.97
2018,10,17,11,30,953.0,79.0,0.7,24.5,721.0,712.35,527.39
2018,10,17,11,45,954.0,79.0,0.6,25.2,723.5,688.58,507.42
2018,10,17,12,0,955.0,79.0,0.5,25.9,726.0,661.82,485.35
2018,10,17,12,15,953.5,79.0,0.4,26.15,720.0,630.73,461.0
2018,10,17,12,30,952.0,79.0,0.3,26.4,714.0,597.02,434.57
2018,10,17,12,45,948.0,78.5,0.15,26.7,700.0,559.09,404.34
2018,10,17,13,0,944.0,78.0,0.0,27.0,686.0,519.04,372.67
2018,10,17,13,15,938.0,77.0,0.15,27.15,664.5,475.74,339.9
2018,10,17,13,30,932.0,76.0,0.3,27.3,643.0,430.86,305.17
2018,10,17,13,45,922.5,74.5,0.45,27.45,614.0,382.98,266.99
2018,10,17,14,0,913.0,73.0,0.6,27.6,585.0,334.25,226.89
2018,10,17,14,15,900.0,71.5,0.75,27.5,550.0,284.05,185.09
2018,10,17,14,30,887.0,70.0,0.9,27.4,515.0,233.77,143.25
2018,10,17,14,45,868.5,68.0,1.05,27.3,474.0,182.44,102.53
2018,10,17,15,0,850.0,66.0,1.2,27.2,433.0,126.2,62.51
2018,10,17,15,15,823.0,63.0,1.2,27.2,387.0,75.75,36.6
2018,10,17,15,30,796.0,60.0,1.2,27.2,341.0,43.05,31.09
2018,10,17,15,45,756.0,56.5,1.2,26.2,292.5,41.75,30.19
2018,10,17,16,0,716.0,53.0,1.2,25.2,244.0,40.5,29.23
2018,10,17,16,15,653.0,47.5,1.2,23.8,194.5,37.45,26.65
2018,10,17,16,30,590.0,42.0,1.2,22.4,145.0,34.41,23.88
2018,10,17,16,45,482.5,34.5,1.2,21.0,101.0,26.81,16.96
2018,10,17,17,0,375.0,27.0,1.2,19.6,57.0,22.09,10.05
2018,10,17,17,15,203.5,15.5,1.3,18.9,30.0,14.77,0.0
2018,10,17,17,30,32.0,4.0,1.4,18.2,3.0,0.0,0.0
2018,10,17,17,45,16.0,2.0,1.5,17.5,1.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,2.2,11.7,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.9,11.1,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.9,10.95,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.9,10.8,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.85,10.7,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.8,10.6,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.7,10.4,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.7,10.3,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.7,10.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.65,10.05,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,9.9,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.55,9.8,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.4,9.4,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.35,9.2,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.25,9.05,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.2,8.9,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.2,9.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.15,9.15,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.1,9.2,0.0,0.0,0.0
2018,10,18,6,15,76.0,7.5,1.1,9.8,9.5,0.0,0.0
2018,10,18,6,30,152.0,15.0,1.1,10.4,19.0,80.53,0.0
2018,10,18,6,45,307.5,25.0,1.1,11.0,55.5,199.9,121.92
2018,10,18,7,0,463.0,35.0,1.1,11.6,92.0,306.11,242.63
2018,10,18,7,15,546.5,41.0,1.05,12.25,138.0,373.35,303.08
2018,10,18,7,30,630.0,47.0,1.0,12.9,184.0,440.79,359.95
2018,10,18,7,45,681.0,52.5,0.95,13.55,233.0,495.96,404.23
2018,10,18,8,0,732.0,58.0,0.9,14.2,282.0,551.76,446.64
2018,10,18,8,15,766.0,61.0,0.75,14.85,328.5,593.47,475.54
2018,10,18,8,30,800.0,64.0,0.6,15.5,375.0,634.08,501.78
2018,10,18,8,45,823.5,67.0,0.4,16.1,418.5,665.92,519.13
2018,10,18,9,0,847.0,70.0,0.2,16.7,462.0,695.62,534.22
2018,10,18,9,15,864.5,72.0,0.25,17.55,500.5,712.43,543.08
2018,10,18,9,30,882.0,74.0,0.3,18.4,539.0,731.63,553.74
2018,10,18,9,45,893.5,76.0,0.35,19.2,571.5,743.52,559.49
2018,10,18,10,0,905.0,78.0,0.4,20.0,604.0,752.28,563.29
2018,10,18,10,15,913.5,79.0,0.5,20.7,629.0,754.49,563.86
2018,10,18,10,30,922.0,80.0,0.6,21.4,654.0,753.41,562.4
2018,10,18,10,45,928.0,80.5,0.7,22.1,672.0,746.66,557.23
2018,10,18,11,0,934.0,81.0,0.8,22.8,690.0,736.58,549.94
2018,10,18,11,15,937.5,81.0,0.8,23.5,700.5,720.97,537.68
2018,10,18,11,30,941.0,81.0,0.8,24.2,711.0,702.17,522.37
2018,10,18,11,45,942.5,81.0,0.85,24.9,713.5,678.95,504.51
2018,10,18,12,0,944.0,81.0,0.9,25.6,716.0,652.76,484.35
2018,10,18,12,15,942.5,81.0,0.85,25.95,710.0,621.96,460.32
2018,10,18,12,30,941.0,81.0,0.8,26.3,704.0,588.58,434.12
2018,10,18,12,45,938.0,80.0,0.75,26.65,690.5,551.06,404.56
2018,10,18,13,0,935.0,79.0,0.7,27.0,677.0,511.4,372.87
2018,10,18,13,15,928.5,78.0,0.6,27.1,655.5,468.27,338.0
2018,10,18,13,30,922.0,77.0,0.5,27.2,634.0,423.64,301.25
2018,10,18,13,45,912.5,76.0,0.45,27.25,605.5,376.68,262.41
2018,10,18,14,0,903.0,75.0,0.4,27.3,577.0,328.89,222.2
2018,10,18,14,15,889.5,73.0,0.45,27.25,541.5,278.66,180.37
2018,10,18,14,30,876.0,71.0,0.5,27.2,506.0,228.45,138.83
2018,10,18,14,45,857.5,68.5,0.6,27.1,465.0,177.37,98.82
2018,10,18,15,0,839.0,66.0,0.7,27.0,424.0,121.44,59.73
2018,10,18,15,15,811.0,63.0,0.7,27.0,378.5,71.69,35.34
2018,10,18,15,30,783.0,60.0,0.7,27.0,333.0,43.2,31.26
2018,10,18,15,45,743.0,56.0,0.75,26.1,285.0,41.49,29.99
2018,10,18,16,0,703.0,52.0,0.8,25.2,237.0,39.8,28.62
2018,10,18,16,15,639.5,47.0,0.85,24.0,188.5,37.19,26.38
2018,10,18,16,30,576.0,42.0,0.9,22.8,140.0,34.63,23.99
2018,10,18,16,45,467.0,34.0,1.0,21.55,96.5,26.56,16.61
2018,10,18,17,0,358.0,26.0,1.1,20.3,53.0,21.35,8.47
2018,10,18,17,15,193.5,15.0,1.15,19.55,28.0,14.3,0.0
2018,10,18,17,30,29.0,4.0,1.2,18.8,3.0,0.0,0.0
2018,10,18,17,45,14.5,2.0,1.25,18.0,1.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,1.3,17.2,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,1.3,16.75,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,1.35,15.8,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.45,14.9,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,12.3,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.3,11.9,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.3,11.7,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.25,11.6,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,1.15,11.15,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,1.1,11.1,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,1.1,10.65,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,1.1,10.6,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,1.1,10.55,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,1.1,10.45,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,1.1,10.35,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,1.1,10.2,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,1.1,9.85,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,10,19,6,15,72.0,7.0,1.05,10.4,8.5,0.0,0.0
2018,10,19,6,30,144.0,14.0,1.0,10.9,17.0,75.62,0.0
2018,10,19,6,45,297.5,24.0,0.95,11.35,52.5,191.72,107.69
2018,10,19,7,0,451.0,34.0,0.9,11.8,88.0,297.18,234.07
2018,10,19,7,15,537.0,41.0,0.9,12.45,134.5,366.21,296.21
2018,10,19,7,30,623.0,48.0,0.9,13.1,181.0,435.39,354.57
2018,10,19,7,45,676.0,52.5,0.9,13.75,229.5,490.25,398.96
2018,10,19,8,0,729.0,57.0,0.9,14.4,278.0,545.74,441.65
2018,10,19,8,15,764.0,61.0,0.9,15.35,325.0,589.06,472.76
2018,10,19,8,30,799.0,65.0,0.9,16.3,372.0,631.34,501.81
